Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,18.37,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,44.04,26.35
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,89.36,71.04
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,123.31,102.54
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,150.56,127.27
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,177.28,150.98
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,199.57,170.2
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,221.36,188.48
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,238.74,202.56
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,255.37,215.71
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,296.24,249.96
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,345.31,290.0
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,351.79,293.55
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,356.98,296.17
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,351.23,290.45
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,337.88,278.7
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,270.54,222.82
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,203.96,167.5
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,220.74,181.32
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,235.28,192.74
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,190.73,155.98
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,149.94,122.57
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,158.75,129.82
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,166.14,135.65
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,168.44,136.46
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,169.33,135.99
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,122.43,98.52
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,81.04,65.12
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,74.53,62.51
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,68.17,56.84
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,60.56,50.07
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,52.88,43.15
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,44.59,35.47
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,36.17,27.58
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,27.32,19.26
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,18.48,10.87
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,11.43,3.28
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,4.55,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,2.27,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,122.6,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,286.04,199.76
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,363.45,301.43
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,439.65,371.83
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,488.08,415.77
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,535.38,456.78
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,566.85,481.64
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,595.94,503.23
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,609.78,512.32
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,625.45,522.18
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,630.5,523.82
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,632.26,522.67
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,627.3,515.69
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,618.9,505.96
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,604.2,492.54
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,586.15,476.21
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,562.45,455.1
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,535.68,431.05
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,504.04,403.3
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,469.72,372.57
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,431.41,337.15
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,390.89,299.11
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,346.83,257.96
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,301.21,215.06
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,253.39,170.77
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,204.77,127.38
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,154.65,86.92
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,104.63,54.74
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,54.44,44.07
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,48.47,38.75
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,46.33,36.92
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,39.98,31.18
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,37.66,29.06
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,35.38,26.87
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,31.23,22.88
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,27.09,18.66
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,19.86,10.26
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,12.73,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,6.37,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,132.13,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,305.88,213.08
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,383.27,317.53
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,459.05,386.97
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,506.49,429.55
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,552.72,468.97
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,518.59,441.66
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,484.61,413.59
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,477.42,406.64
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,462.57,392.99
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,521.57,440.37
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,568.68,476.6
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,554.69,461.83
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,539.49,446.53
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,569.42,468.81
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,591.3,483.64
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,566.83,460.88
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,539.43,435.73
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,465.89,375.21
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,398.42,319.8
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,375.63,297.47
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,348.08,270.07
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,309.3,235.05
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,271.76,201.19
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,233.86,167.21
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,197.83,136.21
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,158.51,104.27
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,119.01,77.17
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,79.73,66.64
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,70.87,58.81
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,65.03,53.72
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,59.08,48.43
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,47.08,37.54
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,37.88,29.06
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,33.85,25.13
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,29.84,21.0
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,24.85,14.45
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,20.99,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,11.82,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,113.93,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,275.4,192.62
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,355.32,298.62
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,426.65,367.34
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,263.0,229.76
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,52.28,41.12
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,62.56,50.53
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,72.78,59.64
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,95.33,79.47
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,117.69,98.86
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,90.72,74.97
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,66.34,53.36
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,120.55,101.11
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,175.2,148.45
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,113.96,94.93
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,56.58,44.47
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,168.98,142.72
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,280.05,236.46
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,193.58,162.49
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,116.68,96.53
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,172.35,144.15
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,220.85,184.54
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,240.29,198.01
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,248.6,200.52
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,215.22,173.04
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,186.6,150.78
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,156.21,127.87
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,129.83,108.45
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,116.71,97.99
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,107.2,94.25
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,70.91,60.85
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,49.87,41.31
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,46.14,37.75
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,42.38,34.06
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,37.55,29.23
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,32.73,24.17
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,22.13,12.84
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,15.43,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,7.73,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,139.24,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,320.78,227.66
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,398.62,338.73
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,474.57,411.65
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,522.56,457.43
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,569.35,499.96
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,594.86,521.76
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,622.68,544.08
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,638.94,555.9
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,652.2,564.69
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,656.86,565.85
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,658.09,563.98
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,652.43,557.3
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,643.22,547.57
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,627.03,532.03
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,607.44,513.46
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,582.65,490.32
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,554.72,464.15
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,522.08,433.59
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,486.67,400.06
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,447.67,362.79
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,406.37,322.79
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,361.58,279.2
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,315.12,233.75
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,265.9,186.34
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,215.81,139.71
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,164.19,95.8
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,112.55,59.88
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,60.99,39.41
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,47.97,39.5
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,45.83,37.55
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,43.62,35.49
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,40.49,32.57
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,37.28,29.47
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,31.18,23.53
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,27.94,20.08
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,21.21,12.52
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,14.37,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,7.28,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,119.86,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,279.81,197.69
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,360.31,304.95
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,439.45,379.15
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,489.7,424.98
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,538.81,467.5
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,571.17,493.88
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,601.11,516.91
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,619.53,530.79
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,634.87,541.67
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,636.38,540.97
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,639.14,540.92
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,634.56,534.23
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,626.58,524.72
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,612.33,509.81
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,594.76,492.13
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,571.28,469.92
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,544.77,444.99
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,513.44,416.31
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,479.46,384.93
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,441.33,349.83
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,401.08,312.22
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,357.79,271.5
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,313.02,229.07
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,265.96,184.69
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,218.22,141.17
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,168.33,99.89
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,118.65,65.66
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,63.81,40.26
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,49.63,40.61
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,47.94,39.2
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,46.3,37.77
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,43.76,35.35
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,41.27,32.88
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,36.88,28.56
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,32.51,24.05
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,22.86,13.94
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,15.84,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,8.64,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,21.24,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,59.64,37.77
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,100.78,82.04
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,138.55,117.62
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,168.79,145.4
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,198.54,172.03
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,223.31,193.68
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,247.83,214.51
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,243.58,209.47
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,238.54,203.75
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,260.35,221.95
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,281.2,238.95
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,244.82,206.74
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,219.2,183.86
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,215.42,180.31
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,211.89,176.93
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,269.59,224.74
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,315.27,260.86
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,306.29,252.37
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,296.9,243.84
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,266.19,217.95
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,237.24,193.87
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,289.94,227.08
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,309.47,227.14
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,263.59,184.28
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,216.97,142.13
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,168.89,101.99
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,121.24,68.62
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,72.97,46.75
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,55.76,45.7
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,53.86,44.13
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,52.01,42.54
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,44.59,35.74
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,41.67,32.99
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,37.4,28.88
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,33.13,24.55
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,25.01,15.9
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,16.68,0.0
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,9.1,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,5.91,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,11.43,2.57
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,22.03,13.31
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,32.65,23.14
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,44.62,34.09
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,56.56,44.91
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,68.35,55.49
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,80.04,65.83
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,93.19,77.2
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,106.19,88.28
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,93.13,76.69
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,81.15,66.11
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,45.92,35.03
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,11.45,4.51
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,26.46,17.79
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,41.51,31.0
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,73.93,59.26
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,106.58,87.38
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,101.93,83.28
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,97.35,79.35
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,91.96,74.59
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,86.63,69.91
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,107.15,87.62
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,126.87,104.54
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,110.53,90.63
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,94.37,76.87
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,69.45,55.39
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,43.25,32.57
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,39.7,29.52
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,36.15,27.86
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,46.35,37.39
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,67.83,57.29
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,63.54,53.25
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,56.43,46.53
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,49.14,39.48
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,41.7,32.09
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,29.67,19.88
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,17.34,0.0
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,10.01,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,9.55,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,18.62,7.7
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,40.05,28.56
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,59.77,46.6
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,82.51,67.14
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,113.39,94.48
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,133.43,112.2
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,153.34,129.52
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,123.31,102.8
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,104.12,85.48
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,108.45,89.1
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,112.91,92.76
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,139.89,115.61
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,166.35,137.65
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,120.89,98.82
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,77.96,61.99
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,139.96,115.01
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,204.93,169.28
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,194.1,159.88
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,187.8,154.52
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,147.29,120.38
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,108.32,87.51
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,163.39,133.04
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,210.44,170.5
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,208.37,165.97
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,201.55,157.2
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,148.1,116.97
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,112.71,91.91
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,103.02,83.82
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,93.79,79.65
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,83.7,70.81
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,73.49,61.73
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,62.41,51.61
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,51.2,41.24
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,39.87,30.64
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,28.22,19.68
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,18.05,9.83
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,7.9,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.09,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,116.45,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,274.06,189.11
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,353.59,290.41
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,432.48,363.26
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,482.03,407.76
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,530.61,449.28
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,562.69,476.29
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,592.47,500.34
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,414.45,351.04
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,202.2,168.12
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,434.76,367.83
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,632.88,530.05
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,373.17,314.8
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,89.11,70.61
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,277.72,232.2
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,445.22,369.44
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,497.84,411.17
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,533.11,437.45
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,375.29,307.83
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,230.95,189.36
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,173.64,141.73
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,119.54,96.55
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,105.05,84.52
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,90.73,72.54
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,174.68,128.22
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,225.93,151.27
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,178.72,111.04
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,131.91,76.85
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,83.35,51.56
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,57.84,47.19
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,56.02,45.7
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,49.5,39.86
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,45.51,36.26
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,41.44,32.48
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,37.16,28.37
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,32.85,24.06
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,25.22,16.29
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,17.38,2.2
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,9.55,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,144.35,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,332.79,238.28
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,410.95,345.14
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,488.04,417.3
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,535.68,461.63
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,582.05,502.66
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,607.44,523.59
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,635.19,545.07
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,651.93,557.98
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,665.6,567.98
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,627.94,535.9
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,582.97,498.2
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,620.45,526.87
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,656.65,552.88
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,640.75,537.07
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,621.46,518.74
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,597.2,496.13
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,569.81,470.62
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,500.53,412.33
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,433.61,355.89
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,433.36,350.78
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,422.18,334.4
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,377.7,291.79
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,331.53,247.28
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,282.31,200.2
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,232.13,153.24
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,180.59,108.22
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,128.95,69.49
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,77.25,43.1
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,48.74,39.71
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,46.63,37.91
2016,1,11,15,30,845.0,49.0,1.9,2.0,308.0,44.46,36.0
2016,1,11,15,45,806.0,46.0,1.6,1.5,264.5,41.77,33.55
