Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,35.85,27.99
2016,1,11,16,15,705.0,38.5,1.3,0.5,175.5,32.6,24.8
2016,1,11,16,30,643.0,34.0,1.3,0.0,130.0,29.37,21.47
2016,1,11,16,45,531.5,26.5,1.3,-0.5,87.5,23.2,15.04
2016,1,11,17,0,420.0,19.0,1.3,-1.0,45.0,16.95,3.6
2016,1,11,17,15,210.0,9.5,1.3,-1.0,22.5,8.64,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,185.5,12.5,2.7,-1.5,26.5,110.16,0.0
2016,1,12,8,0,371.0,25.0,3.0,-1.0,53.0,269.38,194.53
2016,1,12,8,15,473.0,33.5,3.05,-0.5,95.0,347.49,293.87
2016,1,12,8,30,575.0,42.0,3.1,0.0,137.0,419.01,361.64
2016,1,12,8,45,635.0,48.0,3.2,0.0,180.5,471.13,410.0
2016,1,12,9,0,695.0,54.0,3.3,0.0,224.0,522.31,455.5
2016,1,12,9,15,733.5,58.0,3.55,0.5,266.0,556.14,484.45
2016,1,12,9,30,772.0,62.0,3.8,1.0,308.0,587.69,510.37
2016,1,12,9,45,802.0,64.0,4.1,2.0,346.0,608.81,526.47
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,626.96,539.61
2016,1,12,10,15,849.5,68.0,4.55,3.5,416.5,633.93,543.53
2016,1,12,10,30,867.0,70.0,4.7,4.0,449.0,637.61,544.55
2016,1,12,10,45,881.5,70.5,4.9,4.5,475.0,630.53,536.98
2016,1,12,11,0,896.0,71.0,5.1,5.0,501.0,624.27,529.73
2016,1,12,11,15,904.0,72.0,5.2,5.0,520.0,611.33,517.41
2016,1,12,11,30,912.0,73.0,5.3,5.0,539.0,595.11,502.15
2016,1,12,11,45,921.0,72.0,5.45,5.5,551.0,574.08,481.9
2016,1,12,12,0,930.0,71.0,5.6,6.0,563.0,549.83,458.57
2016,1,12,12,15,711.5,130.5,5.65,6.0,508.0,472.49,392.2
2016,1,12,12,30,493.0,190.0,5.7,6.0,453.0,398.33,329.25
2016,1,12,12,45,714.5,129.5,5.8,6.5,507.5,414.22,337.17
2016,1,12,13,0,936.0,69.0,5.9,7.0,562.0,412.16,327.1
2016,1,12,13,15,778.5,103.5,5.85,7.0,507.5,349.03,272.41
2016,1,12,13,30,621.0,138.0,5.8,7.0,453.0,293.94,225.99
2016,1,12,13,45,316.5,155.0,5.8,7.0,315.5,203.06,156.93
2016,1,12,14,0,12.0,172.0,5.8,7.0,178.0,148.2,121.95
2016,1,12,14,15,30.5,175.0,5.65,7.0,188.5,146.58,119.91
2016,1,12,14,30,49.0,178.0,5.5,7.0,199.0,145.19,118.29
2016,1,12,14,45,45.5,165.0,5.4,7.0,183.5,130.04,106.45
2016,1,12,15,0,42.0,152.0,5.3,7.0,168.0,117.44,101.36
2016,1,12,15,15,39.5,137.0,5.2,6.5,150.5,106.81,92.08
2016,1,12,15,30,37.0,122.0,5.1,6.0,133.0,95.93,82.44
2016,1,12,15,45,29.5,105.0,5.05,6.0,113.0,83.52,71.1
2016,1,12,16,0,22.0,88.0,5.0,6.0,93.0,70.83,59.34
2016,1,12,16,15,14.0,70.5,5.0,5.5,73.5,58.9,48.21
2016,1,12,16,30,6.0,53.0,5.0,5.0,54.0,44.75,34.86
2016,1,12,16,45,3.0,36.0,5.05,4.5,36.5,30.84,21.42
2016,1,12,17,0,0.0,19.0,5.1,4.0,19.0,16.73,4.38
2016,1,12,17,15,0.0,9.5,5.0,3.5,9.5,8.64,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.0,11.0,1.95,-3.5,30.0,139.77,0.0
2016,1,13,8,0,486.0,22.0,2.2,-3.0,60.0,324.36,237.4
2016,1,13,8,15,584.0,29.0,2.25,-2.5,104.5,401.26,339.92
2016,1,13,8,30,682.0,36.0,2.3,-2.0,149.0,478.03,412.0
2016,1,13,8,45,738.0,40.0,2.35,-1.5,194.5,526.49,456.33
2016,1,13,9,0,794.0,44.0,2.4,-1.0,240.0,568.95,493.45
2016,1,13,9,15,829.0,47.5,2.3,-0.5,283.5,600.51,518.9
2016,1,13,9,30,864.0,51.0,2.2,0.0,327.0,629.89,541.13
2016,1,13,9,45,888.5,52.5,2.15,0.0,366.0,647.22,553.97
2016,1,13,10,0,913.0,54.0,2.1,0.0,405.0,661.6,563.94
2016,1,13,10,15,928.5,56.0,2.1,0.0,438.5,667.56,567.15
2016,1,13,10,30,944.0,58.0,2.1,0.0,472.0,670.1,567.45
2016,1,13,10,45,954.5,59.0,2.1,0.5,498.0,664.78,560.45
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,655.95,550.58
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,641.21,537.13
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,623.03,520.7
2016,1,13,11,45,980.5,62.5,2.25,1.5,573.5,598.76,498.21
2016,1,13,12,0,983.0,63.0,2.3,2.0,585.0,571.35,472.83
2016,1,13,12,15,983.0,63.0,2.35,2.0,587.5,539.19,443.93
2016,1,13,12,30,983.0,63.0,2.4,2.0,590.0,504.28,412.07
2016,1,13,12,45,980.5,62.5,2.5,2.5,585.0,465.25,375.51
2016,1,13,13,0,978.0,62.0,2.6,3.0,580.0,423.97,336.24
2016,1,13,13,15,972.5,61.5,2.6,3.0,567.0,379.63,294.07
2016,1,13,13,30,967.0,61.0,2.6,3.0,554.0,333.64,249.84
2016,1,13,13,45,958.0,60.5,2.65,3.0,533.0,285.37,203.66
2016,1,13,14,0,949.0,60.0,2.7,3.0,512.0,236.19,157.47
2016,1,13,14,15,936.0,58.5,2.65,3.0,484.5,184.92,112.23
2016,1,13,14,30,923.0,57.0,2.6,3.0,457.0,133.62,72.81
2016,1,13,14,45,903.5,56.0,2.55,3.0,423.0,82.61,45.18
2016,1,13,15,0,884.0,55.0,2.5,3.0,389.0,49.4,40.3
2016,1,13,15,15,858.5,52.5,2.2,2.5,349.5,47.32,38.54
2016,1,13,15,30,833.0,50.0,1.9,2.0,310.0,45.17,36.67
2016,1,13,15,45,793.0,47.0,1.6,1.5,266.5,42.5,34.24
2016,1,13,16,0,753.0,44.0,1.3,1.0,223.0,36.51,28.63
2016,1,13,16,15,692.0,39.5,1.3,0.5,178.0,33.29,25.49
2016,1,13,16,30,631.0,35.0,1.3,0.0,133.0,30.1,22.22
2016,1,13,16,45,521.5,28.0,1.35,-0.5,90.5,24.45,16.35
2016,1,13,17,0,412.0,21.0,1.4,-1.0,48.0,18.77,6.9
2016,1,13,17,15,206.0,10.5,1.4,-1.0,24.0,9.55,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.0,12.0,2.75,-0.5,27.5,115.32,0.0
2016,1,14,8,0,390.0,24.0,3.0,0.0,55.0,272.99,200.1
2016,1,14,8,15,491.5,32.5,2.95,0.0,97.0,351.83,297.72
2016,1,14,8,30,593.0,41.0,2.9,0.0,139.0,431.19,371.96
2016,1,14,8,45,653.0,46.0,2.9,0.5,183.5,482.67,418.66
2016,1,14,9,0,713.0,51.0,2.9,1.0,228.0,533.18,462.26
2016,1,14,9,15,751.0,55.0,2.9,1.5,270.5,567.04,490.19
2016,1,14,9,30,789.0,59.0,2.9,2.0,313.0,598.64,515.04
2016,1,14,9,45,819.0,61.0,2.9,3.0,352.0,620.03,529.8
2016,1,14,10,0,849.0,63.0,2.9,4.0,391.0,638.45,541.55
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.5,641.05,541.79
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,645.2,542.96
2016,1,14,10,45,896.5,68.0,3.25,6.0,482.5,641.69,537.1
2016,1,14,11,0,909.0,69.0,3.4,7.0,509.0,634.81,528.44
2016,1,14,11,15,916.5,70.5,3.4,7.5,528.0,622.08,515.41
2016,1,14,11,30,924.0,72.0,3.4,8.0,547.0,606.03,499.6
2016,1,14,11,45,928.5,72.0,3.45,8.5,558.5,583.47,478.6
2016,1,14,12,0,933.0,72.0,3.5,9.0,570.0,557.85,454.85
2016,1,14,12,15,934.5,72.5,3.45,9.0,573.5,528.29,428.06
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,495.98,398.49
2016,1,14,12,45,935.5,72.0,3.4,9.5,573.0,458.8,363.81
2016,1,14,13,0,935.0,71.0,3.4,10.0,569.0,419.35,326.61
2016,1,14,13,15,930.5,70.5,3.25,10.0,556.5,376.9,286.76
2016,1,14,13,30,926.0,70.0,3.1,10.0,544.0,332.79,245.02
2016,1,14,13,45,919.0,68.5,3.0,10.0,524.5,285.77,200.89
2016,1,14,14,0,912.0,67.0,2.9,10.0,505.0,237.75,156.65
2016,1,14,14,15,900.0,65.5,2.7,10.0,478.0,188.2,113.72
2016,1,14,14,30,888.0,64.0,2.5,10.0,451.0,138.56,76.03
2016,1,14,14,45,870.5,62.0,2.3,10.0,418.0,88.39,48.4
2016,1,14,15,0,853.0,60.0,2.1,10.0,385.0,52.85,42.29
2016,1,14,15,15,826.5,57.5,1.95,9.0,346.0,45.4,35.8
2016,1,14,15,30,800.0,55.0,1.8,8.0,307.0,44.09,34.8
2016,1,14,15,45,760.5,51.5,1.7,7.5,264.5,41.91,32.88
2016,1,14,16,0,721.0,48.0,1.6,7.0,222.0,39.77,30.91
2016,1,14,16,15,660.5,43.0,1.6,6.0,177.5,36.25,27.61
2016,1,14,16,30,600.0,38.0,1.6,5.0,133.0,32.74,24.16
2016,1,14,16,45,492.5,30.0,1.65,4.5,91.0,26.24,17.63
2016,1,14,17,0,385.0,22.0,1.7,4.0,49.0,19.65,8.11
2016,1,14,17,15,192.5,11.0,1.65,3.5,24.5,10.01,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,10.01,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,19.61,9.29
2016,1,15,8,15,0.0,38.5,0.4,1.0,38.5,37.74,27.16
2016,1,15,8,30,0.0,55.0,0.4,1.0,55.0,54.51,42.65
2016,1,15,8,45,1.0,72.0,0.45,1.5,72.0,71.88,58.37
2016,1,15,9,0,2.0,89.0,0.5,2.0,89.0,88.85,73.46
2016,1,15,9,15,6.5,103.5,0.6,2.0,105.5,104.83,87.67
2016,1,15,9,30,11.0,118.0,0.7,2.0,122.0,120.83,101.69
2016,1,15,9,45,5.5,119.5,0.8,2.5,121.5,116.07,97.08
2016,1,15,10,0,0.0,121.0,0.9,3.0,121.0,112.13,93.22
2016,1,15,10,15,0.0,109.0,1.2,3.0,109.0,98.88,81.6
2016,1,15,10,30,0.0,97.0,1.5,3.0,97.0,86.75,70.95
2016,1,15,10,45,0.0,96.5,1.8,3.5,96.5,86.02,70.08
2016,1,15,11,0,0.0,96.0,2.1,4.0,96.0,85.38,69.29
2016,1,15,11,15,0.0,79.5,2.25,4.0,79.5,70.36,56.15
2016,1,15,11,30,0.0,63.0,2.4,4.0,63.0,55.7,43.32
2016,1,15,11,45,0.0,81.0,2.55,4.5,81.0,71.71,57.12
2016,1,15,12,0,0.0,99.0,2.7,5.0,99.0,87.78,70.85
2016,1,15,12,15,0.0,57.0,2.75,5.0,57.0,50.39,38.43
2016,1,15,12,30,0.0,15.0,2.8,5.0,15.0,13.23,5.96
2016,1,15,12,45,0.0,17.5,2.85,5.5,17.5,15.43,7.88
2016,1,15,13,0,0.0,20.0,2.9,6.0,20.0,17.64,9.79
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,13.22,5.93
2016,1,15,13,30,0.0,10.0,3.0,6.0,10.0,8.81,2.07
2016,1,15,13,45,0.0,16.0,3.1,6.0,16.0,14.1,6.73
2016,1,15,14,0,0.0,22.0,3.2,6.0,22.0,19.39,11.39
2016,1,15,14,15,0.0,82.5,3.2,6.0,82.5,73.0,58.25
2016,1,15,14,30,0.0,143.0,3.2,6.0,143.0,120.96,99.76
2016,1,15,14,45,0.0,74.0,3.25,6.0,74.0,65.45,51.8
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.4,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.95,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.51,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.07,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.63,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.75,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.88,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.44,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,27.5,106.53,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,55.0,264.05,194.76
2016,1,16,8,15,452.5,36.0,2.7,3.5,97.0,342.05,286.11
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,421.62,358.63
2016,1,16,8,45,620.5,50.5,2.75,5.0,183.5,475.76,406.08
2016,1,16,9,0,686.0,56.0,2.8,6.0,228.0,524.99,447.32
2016,1,16,9,15,725.5,60.5,2.85,6.5,270.5,560.61,476.27
2016,1,16,9,30,765.0,65.0,2.9,7.0,313.0,593.99,502.22
2016,1,16,9,45,798.5,66.0,3.0,7.5,352.0,616.79,519.15
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,636.6,533.19
2016,1,16,10,15,849.0,69.5,3.2,8.0,424.0,644.27,538.17
2016,1,16,10,30,866.0,72.0,3.3,8.0,457.0,648.63,540.4
2016,1,16,10,45,607.0,135.0,3.4,8.5,412.5,543.2,452.09
2016,1,16,11,0,348.0,198.0,3.5,9.0,368.0,422.33,351.01
2016,1,16,11,15,627.0,137.0,3.55,9.0,457.5,529.31,438.92
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,605.47,498.7
2016,1,16,11,45,909.5,77.0,3.65,9.5,558.0,583.86,477.99
2016,1,16,12,0,913.0,78.0,3.7,10.0,569.0,559.25,455.13
2016,1,16,12,15,913.5,78.0,3.7,10.0,572.5,529.25,428.31
2016,1,16,12,30,914.0,78.0,3.7,10.0,576.0,496.64,398.82
2016,1,16,12,45,911.0,78.5,3.75,10.5,571.5,460.55,365.3
2016,1,16,13,0,908.0,79.0,3.8,11.0,567.0,422.36,329.42
2016,1,16,13,15,902.5,78.0,3.75,11.0,554.5,380.04,290.09
2016,1,16,13,30,897.0,77.0,3.7,11.0,542.0,336.22,248.96
2016,1,16,13,45,887.5,76.5,3.65,11.0,522.0,290.53,206.2
2016,1,16,14,0,878.0,76.0,3.6,11.0,502.0,239.69,159.79
2016,1,16,14,15,864.5,74.0,3.45,10.5,475.5,190.3,117.0
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,141.1,78.93
2016,1,16,14,45,832.0,70.0,3.15,10.0,416.0,92.03,50.18
2016,1,16,15,0,813.0,68.0,3.0,10.0,383.0,52.54,41.99
2016,1,16,15,15,786.0,65.0,2.65,9.5,344.5,50.98,40.76
2016,1,16,15,30,759.0,62.0,2.3,9.0,306.0,49.46,39.52
2016,1,16,15,45,722.5,57.0,2.0,8.5,264.0,46.22,36.66
2016,1,16,16,0,686.0,52.0,1.7,8.0,222.0,42.94,33.69
2016,1,16,16,15,625.0,46.5,1.65,7.5,178.0,39.1,30.07
2016,1,16,16,30,564.0,41.0,1.6,7.0,134.0,35.27,26.3
2016,1,16,16,45,465.5,32.5,1.55,6.5,93.0,26.03,17.44
2016,1,16,17,0,367.0,24.0,1.5,6.0,52.0,19.62,9.29
2016,1,16,17,15,183.5,12.0,1.5,5.5,26.0,10.91,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.91,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,11.43,3.21
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,20.69,12.39
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,29.97,21.04
2016,1,17,8,45,0.0,45.0,2.7,0.0,45.0,39.72,30.03
2016,1,17,9,0,0.0,56.0,2.7,0.0,56.0,49.81,39.24
2016,1,17,9,15,0.0,67.0,2.7,0.0,67.0,60.14,48.57
2016,1,17,9,30,0.0,78.0,2.7,0.0,78.0,70.4,57.72
2016,1,17,9,45,8.5,112.5,2.75,0.5,116.0,110.44,93.26
2016,1,17,10,0,17.0,147.0,2.8,1.0,154.0,150.58,128.23
2016,1,17,10,15,47.0,170.0,2.9,1.0,190.5,201.67,172.87
2016,1,17,10,30,77.0,193.0,3.0,1.0,227.0,242.44,207.94
2016,1,17,10,45,65.0,200.5,3.15,1.5,230.5,238.28,203.25
2016,1,17,11,0,53.0,208.0,3.3,2.0,234.0,234.35,198.94
2016,1,17,11,15,61.5,219.0,3.3,2.5,250.0,246.47,208.58
2016,1,17,11,30,70.0,230.0,3.3,3.0,266.0,257.81,217.41
2016,1,17,11,45,37.5,203.5,3.3,3.5,222.5,209.5,175.62
2016,1,17,12,0,5.0,177.0,3.3,4.0,179.0,160.73,133.57
2016,1,17,12,15,4.0,174.5,3.3,4.0,176.5,157.05,130.44
2016,1,17,12,30,3.0,172.0,3.3,4.0,174.0,153.5,127.39
2016,1,17,12,45,1.5,145.0,3.3,4.5,146.0,128.54,105.87
2016,1,17,13,0,0.0,118.0,3.3,5.0,118.0,104.11,84.84
2016,1,17,13,15,46.5,176.5,3.3,5.0,201.0,169.1,139.48
2016,1,17,13,30,93.0,235.0,3.3,5.0,284.0,225.27,185.14
2016,1,17,13,45,182.5,223.5,3.35,5.0,314.5,229.54,184.96
2016,1,17,14,0,272.0,212.0,3.4,5.0,345.0,223.75,175.43
2016,1,17,14,15,532.5,155.0,3.3,5.0,398.0,200.9,143.53
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,153.81,93.48
2016,1,17,14,45,528.5,128.5,3.15,5.0,357.0,117.91,81.62
2016,1,17,15,0,264.0,159.0,3.1,5.0,263.0,113.41,98.24
2016,1,17,15,15,246.0,147.5,2.8,4.5,237.0,106.3,92.11
2016,1,17,15,30,228.0,136.0,2.5,4.0,211.0,98.99,85.73
2016,1,17,15,45,442.0,99.5,2.25,4.0,219.5,72.6,61.6
2016,1,17,16,0,656.0,63.0,2.0,4.0,228.0,48.04,38.93
2016,1,17,16,15,594.0,56.0,1.9,3.0,183.5,43.59,34.79
2016,1,17,16,30,532.0,49.0,1.8,2.0,139.0,39.1,30.4
2016,1,17,16,45,443.5,38.5,1.7,1.5,97.5,31.28,22.64
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,23.23,12.91
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,12.73,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.0,11.5,2.9,-3.5,32.5,148.73,0.0
2016,1,18,8,0,510.0,23.0,3.2,-3.0,65.0,345.86,266.26
2016,1,18,8,15,605.5,29.5,3.3,-2.5,110.5,420.45,359.68
2016,1,18,8,30,701.0,36.0,3.4,-2.0,156.0,496.83,431.66
2016,1,18,8,45,756.0,40.0,3.55,-2.0,203.0,541.09,473.97
2016,1,18,9,0,811.0,44.0,3.7,-2.0,250.0,588.6,516.63
2016,1,18,9,15,846.0,47.0,3.7,-1.5,294.5,620.47,543.09
2016,1,18,9,30,881.0,50.0,3.7,-1.0,339.0,650.14,566.44
2016,1,18,9,45,906.0,51.5,3.75,-1.0,379.5,668.59,580.91
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,684.02,592.38
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,690.22,595.9
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,692.93,596.37
2016,1,18,10,45,975.0,57.0,3.85,-1.0,516.5,688.87,591.47
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,681.17,583.52
2016,1,18,11,15,994.0,59.0,3.9,-0.5,564.5,666.75,568.66
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,648.77,550.75
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.0,624.8,528.96
2016,1,18,12,0,1010.0,60.0,4.0,0.0,609.0,597.5,504.0
2016,1,18,12,15,1011.0,60.5,4.05,0.0,613.5,565.74,474.78
2016,1,18,12,30,1012.0,61.0,4.1,0.0,618.0,531.03,442.41
2016,1,18,12,45,1008.5,62.0,4.15,0.0,614.0,492.07,405.73
2016,1,18,13,0,1005.0,63.0,4.2,0.0,610.0,450.76,366.17
2016,1,18,13,15,1001.0,62.5,4.15,0.0,597.5,405.73,322.42
2016,1,18,13,30,997.0,62.0,4.1,0.0,585.0,358.83,276.37
2016,1,18,13,45,990.5,61.0,4.1,0.0,564.5,309.2,227.76
2016,1,18,14,0,984.0,60.0,4.1,0.0,544.0,258.36,178.58
2016,1,18,14,15,973.5,58.5,4.0,0.0,516.5,205.48,129.9
2016,1,18,14,30,963.0,57.0,3.9,0.0,489.0,152.26,86.0
2016,1,18,14,45,947.5,55.5,3.85,-0.5,455.0,98.61,52.21
2016,1,18,15,0,932.0,54.0,3.8,-1.0,421.0,49.03,40.52
2016,1,18,15,15,909.0,52.0,3.55,-1.0,381.0,47.32,39.02
2016,1,18,15,30,886.0,50.0,3.3,-1.0,341.0,45.55,37.42
2016,1,18,15,45,852.5,47.0,3.1,-1.5,296.5,42.91,35.02
2016,1,18,16,0,819.0,44.0,2.9,-2.0,252.0,40.19,32.46
2016,1,18,16,15,766.0,40.0,2.6,-2.5,205.0,36.52,28.91
2016,1,18,16,30,713.0,36.0,2.3,-3.0,158.0,30.84,23.32
2016,1,18,16,45,619.0,29.5,2.0,-3.5,112.5,25.65,18.01
2016,1,18,17,0,525.0,23.0,1.7,-4.0,67.0,20.42,11.37
2016,1,18,17,15,262.5,11.5,1.7,-4.0,33.5,10.46,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,251.5,12.0,2.7,-7.0,33.5,147.79,0.0
2016,1,19,8,0,503.0,24.0,2.9,-7.0,67.0,344.39,271.24
2016,1,19,8,15,596.5,31.0,2.95,-6.5,112.0,418.17,362.63
2016,1,19,8,30,690.0,38.0,3.0,-6.0,157.0,494.16,434.72
2016,1,19,8,45,742.0,42.5,3.15,-6.0,203.5,542.1,480.28
2016,1,19,9,0,794.0,47.0,3.3,-6.0,250.0,588.86,522.62
2016,1,19,9,15,828.0,50.0,3.3,-5.5,294.0,615.03,544.69
2016,1,19,9,30,862.0,53.0,3.3,-5.0,338.0,643.98,567.7
2016,1,19,9,45,884.0,55.5,3.35,-5.0,377.5,661.73,581.68
2016,1,19,10,0,906.0,58.0,3.4,-5.0,417.0,676.45,592.72
2016,1,19,10,15,921.5,60.0,3.4,-4.5,451.0,683.01,595.51
2016,1,19,10,30,937.0,62.0,3.4,-4.0,485.0,686.14,595.31
2016,1,19,10,45,947.0,63.5,3.4,-4.0,512.0,681.61,589.76
2016,1,19,11,0,957.0,65.0,3.4,-4.0,539.0,673.57,581.23
2016,1,19,11,15,964.0,66.0,3.4,-3.5,559.0,659.57,566.75
2016,1,19,11,30,971.0,67.0,3.4,-3.0,579.0,642.12,549.29
2016,1,19,11,45,974.5,67.5,3.4,-2.5,591.0,618.74,526.79
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,592.16,501.35
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.0,560.71,472.33
2016,1,19,12,30,980.0,68.0,3.4,-2.0,611.0,526.41,440.31
2016,1,19,12,45,978.5,68.0,3.45,-2.0,606.5,488.34,404.5
2016,1,19,13,0,977.0,68.0,3.5,-2.0,602.0,447.87,365.78
2016,1,19,13,15,973.0,67.5,3.5,-1.5,590.0,403.86,322.58
2016,1,19,13,30,969.0,67.0,3.5,-1.0,578.0,358.05,277.2
2016,1,19,13,45,961.5,66.0,3.5,-1.0,558.0,309.28,229.57
2016,1,19,14,0,954.0,65.0,3.5,-1.0,538.0,259.44,181.39
2016,1,19,14,15,942.5,64.0,3.45,-1.0,511.0,208.1,133.98
2016,1,19,14,30,931.0,63.0,3.4,-1.0,484.0,156.51,91.06
2016,1,19,14,45,914.0,61.0,3.35,-1.0,450.0,103.79,56.82
2016,1,19,15,0,897.0,59.0,3.3,-1.0,416.0,52.43,43.7
2016,1,19,15,15,874.0,57.0,3.1,-1.0,376.5,50.79,42.28
2016,1,19,15,30,851.0,55.0,2.9,-1.0,337.0,49.09,40.74
2016,1,19,15,45,817.0,51.5,2.7,-1.5,293.5,41.78,33.96
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,39.6,31.93
2016,1,19,16,15,729.0,43.5,2.2,-2.5,203.5,36.48,28.9
2016,1,19,16,30,675.0,39.0,1.9,-3.0,157.0,33.38,25.75
2016,1,19,16,45,582.5,32.0,1.65,-3.5,112.0,27.85,20.11
2016,1,19,17,0,490.0,25.0,1.4,-4.0,67.0,22.26,13.27
2016,1,19,17,15,245.0,12.5,1.4,-4.0,33.5,10.84,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,133.0,16.5,0.55,-6.0,28.0,110.55,0.0
2016,1,20,8,0,266.0,33.0,0.7,-6.0,56.0,225.75,177.0
2016,1,20,8,15,365.5,44.5,0.85,-5.5,97.0,303.07,260.25
2016,1,20,8,30,465.0,56.0,1.0,-5.0,138.0,383.58,333.88
2016,1,20,8,45,519.5,65.5,1.15,-4.5,180.5,435.51,380.58
2016,1,20,9,0,574.0,75.0,1.3,-4.0,223.0,486.81,425.0
2016,1,20,9,15,369.5,106.0,1.4,-3.5,207.5,388.88,340.76
2016,1,20,9,30,165.0,137.0,1.5,-3.0,192.0,265.7,232.8
2016,1,20,9,45,194.5,152.0,1.65,-2.5,224.0,298.77,261.74
2016,1,20,10,0,224.0,167.0,1.8,-2.0,256.0,342.43,298.13
2016,1,20,10,15,274.0,175.0,1.9,-1.5,293.0,378.62,328.01
2016,1,20,10,30,324.0,183.0,2.0,-1.0,330.0,413.22,356.01
2016,1,20,10,45,298.5,199.0,2.15,-1.0,340.5,406.02,348.65
2016,1,20,11,0,273.0,215.0,2.3,-1.0,351.0,397.82,340.71
2016,1,20,11,15,291.5,221.0,2.4,-0.5,371.5,405.32,345.78
2016,1,20,11,30,310.0,227.0,2.5,0.0,392.0,410.97,349.06
2016,1,20,11,45,547.5,176.0,2.7,0.0,474.0,489.44,414.47
2016,1,20,12,0,785.0,125.0,2.9,0.0,556.0,550.97,463.29
2016,1,20,12,15,562.0,181.0,2.95,0.0,490.5,459.8,385.92
2016,1,20,12,30,339.0,237.0,3.0,0.0,425.0,377.82,316.96
2016,1,20,12,45,278.5,244.5,3.15,0.0,399.0,340.82,285.43
2016,1,20,13,0,218.0,252.0,3.3,0.0,373.0,305.56,255.35
2016,1,20,13,15,228.0,245.5,3.35,0.0,369.5,290.21,241.04
2016,1,20,13,30,238.0,239.0,3.4,0.0,366.0,273.64,225.36
2016,1,20,13,45,119.0,158.0,3.45,0.5,221.5,164.89,134.86
2016,1,20,14,0,0.0,77.0,3.5,1.0,77.0,68.14,54.79
2016,1,20,14,15,25.0,133.5,3.45,0.5,145.0,116.87,96.76
2016,1,20,14,30,50.0,190.0,3.4,0.0,213.0,156.63,130.63
2016,1,20,14,45,55.5,178.5,3.35,0.0,202.0,142.69,119.02
2016,1,20,15,0,61.0,167.0,3.3,0.0,191.0,128.08,113.42
2016,1,20,15,15,54.0,152.0,3.1,0.0,172.0,117.26,103.69
2016,1,20,15,30,47.0,137.0,2.9,0.0,153.0,106.48,93.9
2016,1,20,15,45,41.5,119.5,2.7,0.0,132.5,93.93,82.34
2016,1,20,16,0,36.0,102.0,2.5,0.0,112.0,81.08,70.36
2016,1,20,16,15,27.5,83.5,2.4,0.0,90.5,67.3,57.31
2016,1,20,16,30,19.0,65.0,2.3,0.0,69.0,53.22,43.8
2016,1,20,16,45,9.5,47.0,2.25,0.0,49.0,39.8,30.73
2016,1,20,17,0,0.0,29.0,2.2,0.0,29.0,25.04,15.65
2016,1,20,17,15,0.0,14.5,2.15,0.0,14.5,12.78,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.0,15.5,1.7,-3.5,31.5,137.67,0.0
2016,1,21,8,0,360.0,31.0,1.9,-3.0,63.0,279.46,220.3
2016,1,21,8,15,460.0,41.0,2.0,-2.0,106.5,357.4,305.37
2016,1,21,8,30,560.0,51.0,2.1,-1.0,150.0,438.45,378.82
2016,1,21,8,45,629.0,56.0,2.25,-0.5,196.5,495.74,430.04
2016,1,21,9,0,698.0,61.0,2.4,0.0,243.0,552.51,478.66
2016,1,21,9,15,737.5,66.0,2.45,0.0,287.0,584.45,505.66
2016,1,21,9,30,777.0,71.0,2.5,0.0,331.0,619.35,533.93
2016,1,21,9,45,810.0,72.5,2.6,0.0,371.5,643.3,552.86
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,664.15,568.87
2016,1,21,10,15,738.5,94.5,2.65,0.0,408.5,615.0,526.48
2016,1,21,10,30,634.0,115.0,2.6,0.0,405.0,560.34,479.92
2016,1,21,10,45,775.5,96.5,2.6,0.5,471.0,618.25,526.01
2016,1,21,11,0,917.0,78.0,2.6,1.0,537.0,669.04,564.26
2016,1,21,11,15,925.0,79.5,2.5,1.0,557.5,656.72,551.54
2016,1,21,11,30,933.0,81.0,2.4,1.0,578.0,641.0,536.43
2016,1,21,11,45,940.0,80.5,2.3,1.5,590.5,619.25,515.49
2016,1,21,12,0,947.0,80.0,2.2,2.0,603.0,594.25,491.73
2016,1,21,12,15,948.5,80.5,2.1,2.0,607.5,564.26,464.47
2016,1,21,12,30,950.0,81.0,2.0,2.0,612.0,531.45,434.41
2016,1,21,12,45,950.5,80.0,1.95,2.5,608.5,494.09,399.57
2016,1,21,13,0,951.0,79.0,1.9,3.0,605.0,454.29,362.07
2016,1,21,13,15,946.5,78.5,1.8,3.0,593.0,410.89,321.4
2016,1,21,13,30,942.0,78.0,1.7,3.0,581.0,365.76,278.59
2016,1,21,13,45,935.0,76.5,1.65,3.0,561.5,317.59,232.98
2016,1,21,14,0,928.0,75.0,1.6,3.0,542.0,268.35,186.65
2016,1,21,14,15,916.0,73.5,1.55,3.0,514.5,217.42,140.6
2016,1,21,14,30,904.0,72.0,1.5,3.0,487.0,166.33,98.4
2016,1,21,14,45,886.5,70.0,1.5,3.0,453.0,108.64,58.93
2016,1,21,15,0,869.0,68.0,1.5,3.0,419.0,57.44,47.62
2016,1,21,15,15,844.0,65.0,1.3,2.5,379.5,50.82,41.75
2016,1,21,15,30,819.0,62.0,1.1,2.0,340.0,49.27,40.47
2016,1,21,15,45,780.0,59.0,0.9,1.5,296.0,47.67,39.11
2016,1,21,16,0,741.0,56.0,0.7,1.0,252.0,46.15,37.74
2016,1,21,16,15,684.5,50.5,0.75,0.5,206.0,42.39,34.15
2016,1,21,16,30,628.0,45.0,0.8,0.0,160.0,38.63,30.41
2016,1,21,16,45,529.0,37.5,0.9,0.0,115.0,30.05,21.95
2016,1,21,17,0,430.0,30.0,1.0,0.0,70.0,24.69,15.67
2016,1,21,17,15,215.0,15.0,1.0,0.0,35.0,12.06,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
