Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,856.5,97.5,4.8,17.5,608.5,502.36,394.88
2016,2,1,13,0,856.0,97.0,4.9,18.0,605.0,464.94,361.31
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,423.72,324.59
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,381.02,285.96
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,335.51,244.65
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,289.4,202.64
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,232.77,163.34
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,205.71,152.01
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,160.42,106.12
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,96.86,55.67
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,62.54,49.38
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,55.52,43.45
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,53.8,42.02
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,52.12,40.58
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,48.37,37.31
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,44.56,33.87
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,38.87,28.59
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,33.08,23.0
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,23.86,13.2
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,18.19,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.1,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,33.4,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,155.21,91.37
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,255.41,210.19
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,326.88,276.78
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,402.76,343.52
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,458.12,390.82
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,512.8,435.74
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,551.88,466.34
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,589.0,494.39
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,370.11,312.7
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,111.82,90.16
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,122.2,99.09
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,132.52,107.54
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,152.44,123.88
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,172.02,139.73
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,149.99,121.13
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,128.98,103.46
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,160.77,129.64
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,191.78,154.74
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,174.92,140.7
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,158.74,127.35
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,150.11,120.27
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,141.7,113.38
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,149.45,119.85
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,156.76,125.92
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,139.96,112.17
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,123.52,98.72
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,128.53,103.08
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,133.06,107.02
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,120.96,97.11
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,109.0,87.29
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,99.17,83.1
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,89.76,75.09
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,78.24,64.95
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,75.51,62.58
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,68.9,56.74
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,62.13,50.57
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,51.69,40.8
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,40.92,30.51
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,29.08,18.16
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,16.96,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.1,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,2.19,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,4.38,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,6.58,0.0
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,8.78,1.91
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,11.42,4.22
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,14.06,6.51
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,11.87,4.58
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,9.67,2.66
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,9.68,2.63
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,9.68,2.6
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,29.99,19.85
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,50.37,37.02
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,66.81,50.65
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,83.41,64.29
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,72.62,55.21
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,61.96,46.26
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,70.41,53.15
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,78.87,60.01
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,64.64,48.19
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,50.43,36.4
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,36.68,24.92
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,22.96,13.47
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,60.63,44.75
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,97.97,75.55
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,101.66,78.63
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,105.22,81.65
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,94.86,73.24
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,84.59,64.89
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,65.46,49.15
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,45.92,32.96
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,41.92,31.32
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,37.93,27.95
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,33.49,24.09
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,29.07,20.2
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,24.2,15.88
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,19.35,11.52
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,14.94,7.51
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,10.53,3.47
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,6.58,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.63,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.36,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,17.63,6.45
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,31.97,21.3
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,51.56,38.86
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,70.19,55.47
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,89.67,72.57
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,108.91,89.15
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,127.05,104.73
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,145.18,120.06
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,330.43,279.23
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,493.56,412.09
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,520.73,431.96
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,545.62,450.66
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,474.54,391.47
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,406.09,334.28
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,392.31,322.16
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,378.5,309.85
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,286.87,234.37
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,204.22,165.61
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,289.27,235.56
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,365.52,295.43
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,344.44,277.22
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,324.12,260.16
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,277.28,222.74
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,236.85,190.75
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,238.56,191.5
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,237.3,189.31
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,201.13,161.16
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,169.43,136.97
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,152.94,124.17
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,132.63,108.02
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,120.9,103.1
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,110.52,94.09
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,98.24,83.31
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,85.81,72.28
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,72.5,60.43
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,59.03,48.22
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,45.41,35.65
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,31.61,22.75
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,19.83,11.22
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,7.91,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,4.09,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,108.39,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,268.59,192.9
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,400.38,340.91
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,466.26,405.9
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,542.21,475.18
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,597.4,523.13
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,651.27,567.44
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,685.47,594.74
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,717.08,619.21
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,733.57,629.88
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,752.89,642.66
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,760.39,645.63
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,764.32,645.91
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,761.31,641.16
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,754.58,633.72
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,740.41,620.97
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,722.62,604.94
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,698.96,583.02
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,671.9,558.19
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,639.27,529.15
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,603.67,497.24
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,564.51,462.03
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,522.73,423.87
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,476.66,381.23
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,428.68,336.12
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,377.8,287.34
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,325.69,237.24
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,271.82,186.91
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,217.53,137.99
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,162.1,92.85
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,107.25,58.18
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,56.07,46.0
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,54.52,44.83
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,46.5,37.53
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,44.9,36.11
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,42.41,33.95
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,39.94,31.7
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,36.05,27.91
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,32.18,23.93
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,24.26,15.66
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,16.15,0.0
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,8.19,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,13.64,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,126.25,91.45
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,229.52,194.61
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,278.63,241.09
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,328.85,286.32
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,365.86,317.9
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,402.23,347.47
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,438.98,376.15
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,474.51,402.7
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,551.76,461.95
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,623.05,513.48
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,538.34,441.99
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,445.95,365.69
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,525.39,428.75
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,589.13,476.1
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,662.37,530.98
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,715.33,569.54
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,645.41,514.93
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,574.75,460.6
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,592.58,473.92
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,599.71,477.0
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,560.91,443.62
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,519.79,408.08
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,475.03,369.13
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,428.45,327.67
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,379.02,283.07
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,328.75,237.12
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,276.29,189.75
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,223.53,143.4
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,161.58,97.16
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,109.18,65.71
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,64.62,53.57
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,56.21,46.21
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,54.09,44.39
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,51.97,42.52
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,49.35,40.21
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,46.77,37.81
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,38.61,30.06
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,34.46,25.81
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,26.54,17.65
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,18.4,1.05
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,10.01,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.64,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,11.87,3.6
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,20.25,12.05
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,29.97,21.08
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,39.71,30.07
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,49.97,39.34
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,60.8,48.97
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,105.55,88.77
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,150.91,128.32
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,172.6,146.45
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,205.37,173.74
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,186.48,156.87
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,179.49,150.29
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,202.55,169.48
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,234.4,195.73
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,203.62,169.32
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,183.32,151.86
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,191.25,158.19
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,198.9,164.23
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,221.85,183.37
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,246.59,203.8
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,247.72,204.56
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,248.18,204.79
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,257.96,212.37
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,265.1,217.43
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,241.78,197.91
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,220.04,179.93
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,210.0,170.94
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,198.67,160.88
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,181.52,145.01
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,164.59,130.95
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,138.93,120.37
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,126.94,110.14
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,115.02,99.82
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,102.73,89.01
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,89.43,77.1
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,75.74,64.57
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,61.31,50.98
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,46.48,36.81
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,32.99,23.5
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,18.19,3.15
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,9.55,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,6.82,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,125.0,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,269.64,207.87
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,375.01,316.28
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,446.1,380.5
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,519.07,442.61
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,363.57,313.06
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,162.65,137.99
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,242.24,207.99
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,309.71,265.12
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,211.55,179.47
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,121.34,99.66
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,63.24,49.48
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,9.69,2.81
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,168.28,140.26
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,332.71,275.69
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,236.6,195.41
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,141.8,115.45
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,124.46,100.91
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,107.54,86.57
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,274.98,227.91
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,424.95,347.8
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,314.45,257.21
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,216.92,177.44
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,152.59,124.52
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,89.38,71.48
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,124.66,101.63
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,158.03,129.82
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,103.95,84.12
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,47.72,35.98
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,84.5,67.96
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,117.31,96.3
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,99.71,85.16
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,82.48,69.81
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,74.08,62.35
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,65.6,54.75
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,55.59,45.81
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,62.14,51.94
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,52.25,42.65
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,44.58,35.17
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,32.3,23.01
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,19.68,5.62
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,11.37,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,4.09,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,7.91,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,20.72,11.14
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,35.61,25.58
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,54.23,42.7
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,72.12,59.05
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,88.96,74.14
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,105.53,88.72
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,177.67,153.46
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,240.4,208.8
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,256.96,221.97
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,272.96,234.58
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,413.78,356.92
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,539.51,462.44
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,542.28,461.87
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,542.96,460.15
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,488.71,413.25
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,437.13,368.62
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,265.27,224.18
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,96.78,78.55
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,87.8,71.03
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,78.9,63.42
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,90.85,73.8
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,102.64,84.03
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,144.98,120.52
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,185.29,154.9
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,190.2,158.97
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,194.11,162.18
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,183.72,153.42
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,173.44,144.84
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,133.36,110.97
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,93.95,77.35
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,109.84,95.95
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,129.96,114.76
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,119.46,105.35
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,108.63,95.58
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,94.82,83.04
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,80.58,69.86
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,65.59,55.6
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,50.17,40.73
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,35.31,26.14
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,20.09,7.44
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,10.91,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,62.17,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,157.16,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,274.39,222.33
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,379.73,328.65
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,453.42,397.06
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,528.58,463.42
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,577.59,505.98
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,625.38,545.67
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,662.55,573.99
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,697.43,599.65
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,717.96,614.62
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,740.35,631.0
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,750.88,637.72
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,757.9,641.83
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,753.22,637.15
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,745.07,629.4
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,733.44,618.74
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,718.31,605.21
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,696.39,586.08
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,671.31,564.2
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,641.74,538.66
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,609.3,510.27
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,520.38,435.13
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,439.62,366.9
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,374.89,312.2
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,322.55,268.67
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,261.33,217.93
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,211.34,177.39
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,231.73,186.57
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,232.13,176.09
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,192.36,142.47
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,154.35,114.38
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,127.79,105.25
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,134.58,119.38
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,85.14,74.0
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,53.2,44.39
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,50.64,42.13
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,48.1,39.76
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,42.74,34.6
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,37.28,29.14
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,27.08,18.97
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,19.87,8.42
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,10.91,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,95.14,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,222.03,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,338.6,279.37
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,447.74,390.05
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,517.2,455.12
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,587.26,516.45
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,635.69,556.9
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,682.6,594.34
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,715.26,618.55
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,745.26,639.92
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,757.52,648.16
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,772.88,658.91
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,780.4,661.82
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,784.34,662.06
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,780.17,657.56
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,772.33,650.43
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,758.36,638.71
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,740.78,623.43
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,717.47,602.02
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,690.77,577.72
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,659.01,549.87
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,624.22,519.1
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,584.32,482.91
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,541.92,443.97
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,496.12,402.03
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,448.39,357.47
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,397.85,309.74
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,346.21,260.32
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,292.11,208.66
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,237.59,157.87
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,182.51,110.54
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,128.02,71.69
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,73.16,48.39
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,51.18,42.15
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,49.7,40.92
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,48.25,39.65
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,45.92,37.6
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,43.61,35.47
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,39.43,31.39
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,35.22,27.11
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,28.45,20.19
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,21.58,10.48
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,10.91,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
