Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.64,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.02,0.0
2016,2,12,7,45,0.0,20.0,2.3,-3.0,20.0,17.61,9.3
2016,2,12,8,0,0.0,32.0,2.3,-3.0,32.0,28.22,19.52
2016,2,12,8,15,0.0,45.5,2.25,-3.0,45.5,40.57,31.06
2016,2,12,8,30,0.0,59.0,2.2,-3.0,59.0,53.57,43.07
2016,2,12,8,45,0.0,73.0,2.15,-3.0,73.0,66.93,55.27
2016,2,12,9,0,0.0,87.0,2.1,-3.0,87.0,80.16,67.16
2016,2,12,9,15,0.0,47.0,2.0,-2.5,47.0,41.46,32.05
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,6.16,0.0
2016,2,12,9,45,103.5,108.0,1.8,-2.0,157.0,192.07,168.78
2016,2,12,10,0,207.0,209.0,1.7,-2.0,307.0,381.9,330.55
2016,2,12,10,15,110.0,200.0,1.5,-1.5,253.0,293.91,251.87
2016,2,12,10,30,13.0,191.0,1.3,-1.0,199.0,186.86,157.86
2016,2,12,10,45,20.0,209.5,1.15,-1.0,221.5,208.44,176.37
2016,2,12,11,0,27.0,228.0,1.0,-1.0,244.0,229.51,193.66
2016,2,12,11,15,31.5,241.0,0.9,-0.5,260.5,251.85,211.4
2016,2,12,11,30,36.0,254.0,0.8,0.0,277.0,263.99,220.45
2016,2,12,11,45,50.0,270.0,0.75,0.0,302.5,284.44,236.93
2016,2,12,12,0,64.0,286.0,0.7,0.0,328.0,303.4,251.93
2016,2,12,12,15,237.0,277.0,0.85,0.0,430.5,401.28,332.79
2016,2,12,12,30,410.0,268.0,1.0,0.0,533.0,474.49,390.57
2016,2,12,12,45,364.0,278.0,1.2,0.0,512.5,438.82,360.96
2016,2,12,13,0,318.0,288.0,1.4,0.0,492.0,405.16,333.54
2016,2,12,13,15,257.5,292.0,1.55,0.0,455.5,362.72,298.75
2016,2,12,13,30,197.0,296.0,1.7,0.0,419.0,325.08,267.93
2016,2,12,13,45,212.5,285.0,1.9,0.0,414.0,307.18,252.16
2016,2,12,14,0,228.0,274.0,2.1,0.0,409.0,287.66,234.45
2016,2,12,14,15,344.5,238.0,2.2,0.0,431.5,269.13,213.36
2016,2,12,14,30,461.0,202.0,2.3,0.0,454.0,237.78,180.21
2016,2,12,14,45,612.5,157.0,2.4,0.0,471.0,196.86,137.97
2016,2,12,15,0,764.0,112.0,2.5,0.0,488.0,136.79,84.9
2016,2,12,15,15,741.5,108.0,2.5,0.0,449.0,87.42,61.38
2016,2,12,15,30,719.0,104.0,2.5,0.0,410.0,71.92,61.56
2016,2,12,15,45,697.0,96.0,2.5,0.0,367.0,67.86,57.96
2016,2,12,16,0,675.0,88.0,2.5,0.0,324.0,63.66,54.17
2016,2,12,16,15,629.0,81.5,2.2,0.0,277.0,60.41,51.2
2016,2,12,16,30,583.0,75.0,1.9,0.0,230.0,57.14,48.11
2016,2,12,16,45,525.0,64.5,1.6,-0.5,182.5,50.27,41.58
2016,2,12,17,0,467.0,54.0,1.3,-1.0,135.0,43.17,34.62
2016,2,12,17,15,358.0,41.5,1.3,-1.0,91.5,33.83,25.24
2016,2,12,17,30,249.0,29.0,1.3,-1.0,48.0,24.18,13.27
2016,2,12,17,45,124.5,14.5,1.35,-1.5,24.0,13.19,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,193.5,9.5,3.5,-5.5,19.5,116.72,0.0
2016,2,13,7,30,387.0,19.0,3.7,-5.0,39.0,270.76,72.91
2016,2,13,7,45,515.5,27.5,3.95,-4.5,86.5,383.26,323.31
2016,2,13,8,0,644.0,36.0,4.2,-4.0,134.0,489.84,429.44
2016,2,13,8,15,712.0,41.5,4.3,-3.5,186.5,557.05,492.56
2016,2,13,8,30,780.0,47.0,4.4,-3.0,239.0,624.69,551.91
2016,2,13,8,45,821.0,51.5,4.55,-3.0,290.5,671.67,592.57
2016,2,13,9,0,862.0,56.0,4.7,-3.0,342.0,710.7,625.15
2016,2,13,9,15,890.0,59.0,4.65,-3.0,390.0,742.15,649.52
2016,2,13,9,30,918.0,62.0,4.6,-3.0,438.0,771.0,671.12
2016,2,13,9,45,936.5,64.5,4.6,-3.0,481.5,789.09,683.94
2016,2,13,10,0,955.0,67.0,4.6,-3.0,525.0,803.83,694.02
2016,2,13,10,15,969.0,68.5,4.55,-2.5,562.0,810.42,696.06
2016,2,13,10,30,983.0,70.0,4.5,-2.0,599.0,813.33,695.31
2016,2,13,10,45,993.5,71.0,4.45,-2.0,629.0,809.28,690.47
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,801.42,682.84
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,786.54,668.68
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,767.95,651.59
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,743.3,629.96
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,715.17,605.25
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,736.0,681.85,574.69
2016,2,13,12,30,1026.0,74.0,4.2,0.0,741.0,645.43,541.22
2016,2,13,12,45,1021.0,76.0,4.2,0.0,737.5,604.84,504.9
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,561.82,465.75
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,514.95,422.49
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,466.04,376.42
2016,2,13,13,45,1003.5,76.0,4.2,0.0,689.5,414.19,326.83
2016,2,13,14,0,998.0,75.0,4.2,0.0,669.0,360.92,275.18
2016,2,13,14,15,989.0,73.5,4.2,0.0,641.0,305.21,221.31
2016,2,13,14,30,980.0,72.0,4.2,0.0,613.0,248.92,167.97
2016,2,13,14,45,968.0,70.0,4.2,-0.5,577.5,191.47,117.46
2016,2,13,15,0,956.0,68.0,4.2,-1.0,542.0,134.25,74.84
2016,2,13,15,15,938.5,66.0,4.15,-1.0,500.5,77.32,47.95
2016,2,13,15,30,921.0,64.0,4.1,-1.0,459.0,56.18,47.11
2016,2,13,15,45,895.5,61.0,4.1,-1.5,412.5,53.87,45.17
2016,2,13,16,0,870.0,58.0,4.1,-2.0,366.0,51.47,43.1
2016,2,13,16,15,833.0,54.5,3.9,-2.0,315.5,43.95,36.05
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,41.95,34.14
2016,2,13,16,45,736.0,46.0,3.5,-2.5,212.5,38.56,30.87
2016,2,13,17,0,676.0,41.0,3.3,-3.0,160.0,35.19,27.43
2016,2,13,17,15,568.5,33.0,3.15,-3.5,111.0,28.85,20.96
2016,2,13,17,30,461.0,25.0,3.0,-4.0,62.0,22.44,12.66
2016,2,13,17,45,230.5,12.5,2.9,-4.5,31.0,11.37,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.0,11.0,1.85,-9.5,15.5,54.4,0.0
2016,2,14,7,30,158.0,22.0,2.1,-9.0,31.0,147.02,58.65
2016,2,14,7,45,243.0,38.0,2.4,-8.5,68.0,234.98,201.32
2016,2,14,8,0,328.0,54.0,2.7,-8.0,105.0,313.65,279.14
2016,2,14,8,15,382.5,66.5,2.7,-7.5,146.5,370.47,332.92
2016,2,14,8,30,437.0,79.0,2.7,-7.0,188.0,428.84,385.68
2016,2,14,8,45,482.5,86.0,2.7,-7.0,229.0,474.21,425.95
2016,2,14,9,0,528.0,93.0,2.7,-7.0,270.0,525.88,469.98
2016,2,14,9,15,665.0,88.0,2.6,-6.5,342.5,625.22,551.98
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,719.72,625.25
2016,2,14,9,45,515.0,147.0,2.45,-5.5,368.0,575.32,501.62
2016,2,14,10,0,228.0,211.0,2.4,-5.0,321.0,401.13,349.76
2016,2,14,10,15,421.5,180.5,2.3,-4.5,402.0,532.45,462.01
2016,2,14,10,30,615.0,150.0,2.2,-4.0,483.0,641.6,549.98
2016,2,14,10,45,572.5,174.0,2.1,-4.0,497.0,619.24,528.22
2016,2,14,11,0,530.0,198.0,2.0,-4.0,511.0,600.86,510.76
2016,2,14,11,15,501.0,217.0,1.85,-3.5,521.0,585.11,494.62
2016,2,14,11,30,472.0,236.0,1.7,-3.0,531.0,567.78,477.33
2016,2,14,11,45,399.0,262.0,1.6,-2.5,515.0,519.7,435.66
2016,2,14,12,0,326.0,288.0,1.5,-2.0,499.0,482.1,402.57
2016,2,14,12,15,260.5,301.0,1.45,-2.0,470.5,439.01,366.35
2016,2,14,12,30,195.0,314.0,1.4,-2.0,442.0,394.51,329.11
2016,2,14,12,45,206.0,311.5,1.35,-2.0,446.0,385.37,321.1
2016,2,14,13,0,217.0,309.0,1.3,-2.0,450.0,374.89,311.54
2016,2,14,13,15,226.0,302.5,1.35,-2.0,447.5,358.86,297.56
2016,2,14,13,30,235.0,296.0,1.4,-2.0,445.0,341.67,282.33
2016,2,14,13,45,122.5,250.5,1.45,-2.0,328.0,251.5,208.82
2016,2,14,14,0,10.0,205.0,1.5,-2.0,211.0,178.7,150.21
2016,2,14,14,15,12.5,203.5,1.5,-2.0,210.5,176.12,148.3
2016,2,14,14,30,15.0,202.0,1.5,-2.0,210.0,173.02,145.71
2016,2,14,14,45,32.0,205.5,1.55,-2.0,221.5,168.6,141.38
2016,2,14,15,0,49.0,209.0,1.6,-2.0,233.0,166.36,139.29
2016,2,14,15,15,35.0,186.5,1.55,-2.0,203.0,144.46,121.96
2016,2,14,15,30,21.0,164.0,1.5,-2.0,173.0,133.76,118.91
2016,2,14,15,45,14.5,147.0,1.5,-2.0,153.5,120.54,107.09
2016,2,14,16,0,8.0,130.0,1.5,-2.0,134.0,107.15,94.99
2016,2,14,16,15,4.0,112.0,1.45,-2.0,114.0,92.92,81.93
2016,2,14,16,30,0.0,94.0,1.4,-2.0,94.0,78.53,68.5
2016,2,14,16,45,0.0,74.0,1.4,-2.5,74.0,62.55,53.46
2016,2,14,17,0,0.0,54.0,1.4,-3.0,54.0,46.35,37.94
2016,2,14,17,15,0.0,36.5,1.4,-3.0,36.5,31.81,23.74
2016,2,14,17,30,0.0,19.0,1.4,-3.0,19.0,16.73,8.33
2016,2,14,17,45,0.0,9.5,1.4,-3.0,9.5,8.64,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,2.15,-5.0,2.5,2.27,0.0
2016,2,15,7,30,0.0,5.0,2.1,-5.0,5.0,4.38,0.0
2016,2,15,7,45,0.0,12.5,2.1,-5.0,12.5,10.98,3.94
2016,2,15,8,0,0.0,20.0,2.1,-5.0,20.0,17.59,10.24
2016,2,15,8,15,0.0,28.5,2.1,-5.0,28.5,25.09,17.3
2016,2,15,8,30,0.0,37.0,2.1,-5.0,37.0,32.61,24.31
2016,2,15,8,45,0.0,46.0,2.1,-5.0,46.0,40.58,31.66
2016,2,15,9,0,0.0,55.0,2.1,-5.0,55.0,48.56,38.92
2016,2,15,9,15,0.0,38.5,2.1,-4.5,38.5,33.94,25.44
2016,2,15,9,30,0.0,22.0,2.1,-4.0,22.0,19.37,12.06
2016,2,15,9,45,0.0,70.5,2.1,-4.0,70.5,62.34,50.94
2016,2,15,10,0,0.0,119.0,2.1,-4.0,119.0,107.84,91.39
2016,2,15,10,15,0.0,137.0,2.05,-4.0,137.0,124.68,105.95
2016,2,15,10,30,0.0,155.0,2.0,-4.0,155.0,141.36,120.31
2016,2,15,10,45,2.0,169.5,2.0,-4.0,171.0,155.94,132.82
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,170.31,145.07
2016,2,15,11,15,26.0,227.5,1.95,-3.5,244.0,226.1,193.02
2016,2,15,11,30,48.0,271.0,1.9,-3.0,301.0,289.09,245.7
2016,2,15,11,45,32.5,254.0,1.85,-3.0,274.5,257.91,218.56
2016,2,15,12,0,17.0,237.0,1.8,-3.0,248.0,223.24,188.86
2016,2,15,12,15,13.0,225.5,1.8,-3.0,234.0,208.73,176.49
2016,2,15,12,30,9.0,214.0,1.8,-3.0,220.0,194.78,164.53
2016,2,15,12,45,13.5,227.5,1.8,-3.0,236.5,207.65,175.53
2016,2,15,13,0,18.0,241.0,1.8,-3.0,253.0,219.74,185.71
2016,2,15,13,15,20.5,242.5,1.75,-3.0,256.0,219.94,185.76
2016,2,15,13,30,23.0,244.0,1.7,-3.0,259.0,219.71,185.48
2016,2,15,13,45,53.0,260.0,1.7,-3.0,292.5,236.83,199.37
2016,2,15,14,0,83.0,276.0,1.7,-3.0,326.0,251.38,210.51
2016,2,15,14,15,51.5,244.0,1.55,-2.5,274.5,211.82,177.29
2016,2,15,14,30,20.0,212.0,1.4,-2.0,223.0,181.81,152.8
2016,2,15,14,45,352.0,189.0,1.25,-2.0,367.0,192.4,146.62
2016,2,15,15,0,684.0,166.0,1.1,-2.0,511.0,178.66,123.13
2016,2,15,15,15,360.0,170.0,1.05,-2.0,350.5,131.73,104.0
2016,2,15,15,30,36.0,174.0,1.0,-2.0,190.0,133.47,118.49
2016,2,15,15,45,28.5,157.5,0.95,-2.0,169.5,121.87,108.14
2016,2,15,16,0,21.0,141.0,0.9,-2.0,149.0,114.94,102.03
2016,2,15,16,15,15.5,121.5,1.05,-2.0,127.0,99.75,88.19
2016,2,15,16,30,10.0,102.0,1.2,-2.0,105.0,84.37,73.94
2016,2,15,16,45,5.0,81.5,1.35,-2.0,83.0,68.12,58.58
2016,2,15,17,0,0.0,61.0,1.5,-2.0,61.0,51.66,42.78
2016,2,15,17,15,0.0,41.5,1.6,-2.0,41.5,35.74,27.3
2016,2,15,17,30,0.0,22.0,1.7,-2.0,22.0,19.39,10.81
2016,2,15,17,45,0.0,11.0,1.8,-2.0,11.0,10.01,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,23.5,11.5,4.5,5.5,13.0,23.82,0.0
2016,2,16,7,30,47.0,23.0,4.6,5.0,26.0,63.33,32.16
2016,2,16,7,45,111.0,41.5,4.7,4.5,57.5,144.02,117.98
2016,2,16,8,0,175.0,60.0,4.8,4.0,89.0,209.8,179.87
2016,2,16,8,15,202.5,79.5,4.75,4.0,124.0,254.26,220.99
2016,2,16,8,30,230.0,99.0,4.7,4.0,159.0,298.63,260.83
2016,2,16,8,45,256.5,116.0,4.7,4.0,194.5,338.58,295.82
2016,2,16,9,0,283.0,133.0,4.7,4.0,230.0,378.25,329.65
2016,2,16,9,15,560.5,102.0,4.7,4.5,328.0,568.69,492.27
2016,2,16,9,30,838.0,71.0,4.7,5.0,426.0,739.23,627.97
2016,2,16,9,45,863.0,73.0,4.7,5.5,469.0,761.3,641.67
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,773.9,648.66
2016,2,16,10,15,903.0,77.5,4.55,6.5,549.0,782.61,651.8
2016,2,16,10,30,918.0,80.0,4.4,7.0,586.0,787.79,652.27
2016,2,16,10,45,931.0,81.0,4.3,7.5,616.0,786.12,647.92
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,780.77,640.98
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,767.07,628.76
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,749.82,614.3
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,726.53,592.97
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,699.93,568.99
2016,2,16,12,15,964.5,85.5,3.55,9.0,721.5,668.3,542.29
2016,2,16,12,30,965.0,86.0,3.5,9.0,726.0,633.75,512.86
2016,2,16,12,45,963.5,86.0,3.45,9.5,722.5,594.88,478.61
2016,2,16,13,0,962.0,86.0,3.4,10.0,719.0,553.55,441.8
2016,2,16,13,15,957.5,85.5,3.35,10.0,707.0,508.14,401.8
2016,2,16,13,30,953.0,85.0,3.3,10.0,695.0,460.91,359.36
2016,2,16,13,45,944.5,84.5,3.25,10.0,674.5,410.64,313.56
2016,2,16,14,0,936.0,84.0,3.2,10.0,654.0,359.34,266.1
2016,2,16,14,15,925.5,82.5,3.05,10.0,626.0,305.93,216.57
2016,2,16,14,30,915.0,81.0,2.9,10.0,598.0,252.18,167.49
2016,2,16,14,45,660.5,138.0,2.75,10.0,500.0,196.13,130.11
2016,2,16,15,0,406.0,195.0,2.6,10.0,402.0,172.84,124.36
2016,2,16,15,15,514.0,153.5,2.3,9.5,394.5,120.53,86.72
2016,2,16,15,30,622.0,112.0,2.0,9.0,387.0,76.12,63.14
2016,2,16,15,45,694.0,91.5,1.75,8.5,369.0,63.53,52.14
2016,2,16,16,0,766.0,71.0,1.5,8.0,351.0,55.42,45.03
2016,2,16,16,15,724.0,66.5,1.4,7.0,302.0,53.0,43.08
2016,2,16,16,30,682.0,62.0,1.3,6.0,253.0,46.2,37.03
2016,2,16,16,45,613.0,56.0,1.25,5.0,202.5,42.68,33.83
2016,2,16,17,0,544.0,50.0,1.2,4.0,152.0,39.16,30.43
2016,2,16,17,15,439.5,40.0,1.2,3.5,106.5,31.98,23.38
2016,2,16,17,30,335.0,30.0,1.2,3.0,61.0,24.61,15.21
2016,2,16,17,45,167.5,15.0,1.25,2.5,30.5,12.16,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,119.5,13.0,1.45,0.5,21.0,80.2,0.0
2016,2,17,7,30,239.0,26.0,1.7,1.0,42.0,207.93,132.4
2016,2,17,7,45,371.0,37.0,2.0,2.0,87.0,318.15,266.91
2016,2,17,8,0,503.0,48.0,2.3,3.0,132.0,427.75,366.01
2016,2,17,8,15,574.0,55.5,2.4,3.5,181.5,496.67,426.96
2016,2,17,8,30,645.0,63.0,2.5,4.0,231.0,566.66,485.68
2016,2,17,8,45,701.5,66.0,2.7,4.5,282.5,620.66,529.0
2016,2,17,9,0,758.0,69.0,2.9,5.0,334.0,669.78,566.98
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.5,704.28,591.73
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,736.21,613.97
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.0,761.56,630.76
2016,2,17,10,0,888.0,75.0,3.1,7.0,517.0,777.41,640.19
2016,2,17,10,15,903.5,77.0,3.1,7.0,553.5,785.96,645.06
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,790.99,647.43
2016,2,17,10,45,930.5,80.5,3.15,7.5,619.5,788.82,643.68
2016,2,17,11,0,942.0,82.0,3.2,8.0,649.0,782.97,637.4
2016,2,17,11,15,949.0,83.0,3.15,8.0,671.0,769.65,626.33
2016,2,17,11,30,956.0,84.0,3.1,8.0,693.0,752.76,612.78
2016,2,17,11,45,960.0,84.5,3.1,8.5,707.0,729.79,592.6
2016,2,17,12,0,964.0,85.0,3.1,9.0,721.0,703.49,569.66
2016,2,17,12,15,965.5,85.5,3.1,9.0,726.5,672.42,543.78
2016,2,17,12,30,967.0,86.0,3.1,9.0,732.0,638.35,515.11
2016,2,17,12,45,960.5,88.5,3.1,9.5,727.5,599.03,480.84
2016,2,17,13,0,954.0,91.0,3.1,10.0,723.0,557.51,444.24
2016,2,17,13,15,950.5,90.5,3.05,10.0,711.5,512.71,404.94
2016,2,17,13,30,947.0,90.0,3.0,10.0,700.0,466.02,363.14
2016,2,17,13,45,935.5,90.5,2.95,10.0,679.0,415.6,317.52
2016,2,17,14,0,924.0,91.0,2.9,10.0,658.0,364.42,270.47
2016,2,17,14,15,914.0,89.5,2.85,9.5,630.0,311.5,222.02
2016,2,17,14,30,904.0,88.0,2.8,9.0,602.0,258.21,173.67
2016,2,17,14,45,884.5,87.5,2.75,9.0,566.5,197.9,121.98
2016,2,17,15,0,865.0,87.0,2.7,9.0,531.0,144.46,81.88
2016,2,17,15,15,845.0,84.0,2.5,8.5,490.0,90.54,53.25
2016,2,17,15,30,825.0,81.0,2.3,8.0,449.0,60.67,49.49
2016,2,17,15,45,791.5,78.5,2.1,8.0,402.5,59.96,49.02
2016,2,17,16,0,758.0,76.0,1.9,8.0,356.0,59.35,48.59
2016,2,17,16,15,716.5,71.0,1.75,7.0,307.0,51.64,41.83
2016,2,17,16,30,675.0,66.0,1.6,6.0,258.0,49.21,39.78
2016,2,17,16,45,608.0,59.5,1.45,5.5,207.5,45.41,36.28
2016,2,17,17,0,541.0,53.0,1.3,5.0,157.0,41.6,32.57
2016,2,17,17,15,437.5,42.5,1.4,4.0,110.5,34.07,25.27
2016,2,17,17,30,334.0,32.0,1.5,3.0,64.0,26.34,16.94
2016,2,17,17,45,167.0,16.0,1.6,2.5,32.0,12.98,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,139.5,13.5,1.65,-0.5,24.0,92.6,0.0
2016,2,18,7,30,279.0,27.0,1.9,0.0,48.0,236.37,162.9
2016,2,18,7,45,391.5,39.5,2.15,0.5,93.5,335.38,283.88
2016,2,18,8,0,504.0,52.0,2.4,1.0,139.0,434.92,375.16
2016,2,18,8,15,573.5,60.5,2.5,1.5,189.5,504.67,437.03
2016,2,18,8,30,643.0,69.0,2.6,2.0,240.0,575.26,496.54
2016,2,18,8,45,686.0,75.5,2.75,2.5,289.5,624.23,535.75
2016,2,18,9,0,729.0,82.0,2.9,3.0,339.0,671.87,572.54
2016,2,18,9,15,760.5,86.5,2.7,3.5,386.0,706.55,596.27
2016,2,18,9,30,792.0,91.0,2.5,4.0,433.0,734.28,613.76
2016,2,18,9,45,811.5,95.0,2.4,4.5,474.5,754.46,625.64
2016,2,18,10,0,831.0,99.0,2.3,5.0,516.0,771.41,634.89
2016,2,18,10,15,846.5,102.0,2.15,5.0,552.0,780.77,639.12
2016,2,18,10,30,862.0,105.0,2.0,5.0,588.0,786.62,640.76
2016,2,18,10,45,870.5,108.0,1.95,5.5,616.5,783.59,635.7
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,777.0,628.28
2016,2,18,11,15,886.0,112.5,1.85,6.0,666.5,764.19,617.53
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,747.91,603.46
2016,2,18,11,45,894.0,116.5,1.75,6.5,700.5,725.18,583.42
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,699.34,560.99
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,668.09,535.73
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,634.07,507.91
2016,2,18,12,45,915.0,109.5,1.7,7.5,723.0,597.28,476.67
2016,2,18,13,0,933.0,100.0,1.7,8.0,723.0,558.5,443.04
2016,2,18,13,15,928.5,99.5,1.65,8.0,711.0,513.89,404.5
2016,2,18,13,30,924.0,99.0,1.6,8.0,699.0,467.51,363.6
2016,2,18,13,45,911.0,100.5,1.6,8.0,677.5,418.16,319.64
2016,2,18,14,0,898.0,102.0,1.6,8.0,656.0,364.26,271.2
2016,2,18,14,15,887.5,100.0,1.55,8.0,628.5,311.11,222.62
2016,2,18,14,30,877.0,98.0,1.5,8.0,601.0,257.78,174.28
2016,2,18,14,45,857.5,97.0,1.5,8.0,565.5,203.94,128.14
2016,2,18,15,0,838.0,96.0,1.5,8.0,530.0,151.37,88.46
2016,2,18,15,15,817.0,93.0,1.4,7.5,489.0,98.72,59.79
2016,2,18,15,30,796.0,90.0,1.3,7.0,448.0,67.3,55.64
2016,2,18,15,45,763.0,86.5,1.2,7.0,402.0,59.97,49.2
2016,2,18,16,0,730.0,83.0,1.1,7.0,356.0,58.94,48.41
2016,2,18,16,15,688.5,77.5,1.05,6.0,307.0,56.36,46.33
2016,2,18,16,30,647.0,72.0,1.0,5.0,258.0,53.75,44.14
2016,2,18,16,45,585.0,64.0,0.95,4.5,208.5,48.93,39.69
2016,2,18,17,0,523.0,56.0,0.9,4.0,159.0,44.01,34.95
2016,2,18,17,15,424.0,45.0,0.95,3.0,112.5,36.15,27.34
2016,2,18,17,30,325.0,34.0,1.0,2.0,66.0,28.06,18.76
2016,2,18,17,45,162.5,17.0,1.05,1.5,33.0,13.8,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,123.0,14.5,1.9,-1.5,24.0,84.46,0.0
2016,2,19,7,30,246.0,29.0,2.0,-1.0,48.0,221.14,161.0
2016,2,19,7,45,354.5,41.5,2.1,-0.5,91.5,315.28,268.89
2016,2,19,8,0,463.0,54.0,2.2,0.0,135.0,411.73,357.04
2016,2,19,8,15,531.0,62.5,2.25,0.5,184.0,479.82,417.38
2016,2,19,8,30,599.0,71.0,2.3,1.0,233.0,548.74,475.67
2016,2,19,8,45,647.0,76.5,2.35,1.5,282.0,599.59,516.15
2016,2,19,9,0,695.0,82.0,2.4,2.0,331.0,649.34,554.26
2016,2,19,9,15,726.5,87.0,2.4,2.5,376.5,684.38,579.31
2016,2,19,9,30,758.0,92.0,2.4,3.0,422.0,717.1,602.01
2016,2,19,9,45,783.5,94.0,2.45,3.5,464.0,735.05,613.27
2016,2,19,10,0,809.0,96.0,2.5,4.0,506.0,754.45,625.66
2016,2,19,10,15,825.0,98.5,2.6,4.5,541.0,763.77,630.67
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,769.67,633.27
2016,2,19,10,45,855.0,102.0,2.8,6.0,605.5,768.88,629.82
2016,2,19,11,0,869.0,103.0,2.9,7.0,635.0,764.51,623.88
2016,2,19,11,15,876.5,104.0,2.95,7.0,656.0,751.83,613.81
2016,2,19,11,30,884.0,105.0,3.0,7.0,677.0,735.71,600.67
2016,2,19,11,45,890.0,105.0,3.1,7.5,691.0,714.16,582.09
2016,2,19,12,0,896.0,105.0,3.2,8.0,705.0,686.65,558.85
2016,2,19,12,15,897.5,105.5,3.25,8.0,710.0,657.18,534.4
2016,2,19,12,30,899.0,106.0,3.3,8.0,715.0,624.91,507.28
2016,2,19,12,45,900.0,105.0,3.35,8.5,712.5,588.34,475.37
2016,2,19,13,0,901.0,104.0,3.4,9.0,710.0,549.31,440.86
2016,2,19,13,15,897.5,103.0,3.45,9.0,698.5,505.93,402.9
2016,2,19,13,30,894.0,102.0,3.5,9.0,687.0,460.8,362.53
2016,2,19,13,45,887.5,101.0,3.6,9.0,667.5,409.74,316.54
2016,2,19,14,0,881.0,100.0,3.7,9.0,648.0,360.08,270.66
2016,2,19,14,15,871.5,98.5,3.75,9.0,621.0,308.4,222.66
2016,2,19,14,30,862.0,97.0,3.8,9.0,594.0,256.46,174.85
2016,2,19,14,45,849.5,94.0,3.85,9.0,560.5,202.82,127.91
2016,2,19,15,0,837.0,91.0,3.9,9.0,527.0,149.75,86.76
2016,2,19,15,15,817.5,88.0,3.75,9.0,487.5,97.14,57.04
2016,2,19,15,30,798.0,85.0,3.6,9.0,448.0,63.2,51.54
2016,2,19,15,45,774.5,80.5,3.5,9.0,403.5,61.1,49.81
2016,2,19,16,0,751.0,76.0,3.4,9.0,359.0,58.96,48.01
2016,2,19,16,15,712.0,71.0,3.2,8.0,311.0,51.31,41.34
2016,2,19,16,30,673.0,66.0,3.0,7.0,263.0,48.89,39.32
2016,2,19,16,45,618.5,59.0,2.85,6.5,213.5,44.74,35.52
2016,2,19,17,0,564.0,52.0,2.7,6.0,164.0,40.5,31.46
2016,2,19,17,15,467.5,42.0,2.75,5.5,117.0,33.4,24.58
2016,2,19,17,30,371.0,32.0,2.8,5.0,70.0,26.1,16.97
2016,2,19,17,45,185.5,16.0,2.9,5.0,35.0,12.82,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,42.0,15.5,2.85,4.0,19.0,38.59,0.0
2016,2,20,7,30,84.0,31.0,2.9,4.0,38.0,114.73,82.97
2016,2,20,7,45,147.5,51.5,3.0,4.5,74.0,183.98,153.96
2016,2,20,8,0,211.0,72.0,3.1,5.0,110.0,253.65,217.5
2016,2,20,8,15,253.0,90.5,3.15,5.5,150.0,307.12,265.22
2016,2,20,8,30,295.0,109.0,3.2,6.0,190.0,361.52,312.08
2016,2,20,8,45,355.0,115.0,3.25,7.0,231.0,427.61,366.75
2016,2,20,9,0,415.0,121.0,3.3,8.0,272.0,481.58,409.89
2016,2,20,9,15,354.5,150.0,3.3,8.5,290.5,455.64,385.72
2016,2,20,9,30,294.0,179.0,3.3,9.0,309.0,441.89,371.32
2016,2,20,9,45,240.0,204.5,3.35,9.5,316.5,426.0,355.42
2016,2,20,10,0,186.0,230.0,3.4,10.0,324.0,394.43,327.15
2016,2,20,10,15,146.5,245.5,3.35,10.0,323.0,375.28,309.81
2016,2,20,10,30,107.0,261.0,3.3,10.0,322.0,343.39,282.34
2016,2,20,10,45,132.0,277.0,3.3,10.5,356.0,385.28,315.25
2016,2,20,11,0,157.0,293.0,3.3,11.0,390.0,413.25,336.43
2016,2,20,11,15,157.0,303.5,3.25,11.0,403.0,415.64,337.36
2016,2,20,11,30,157.0,314.0,3.2,11.0,416.0,417.18,337.75
2016,2,20,11,45,223.0,313.5,3.15,11.5,461.5,451.73,364.62
2016,2,20,12,0,289.0,313.0,3.1,12.0,507.0,488.93,392.59
2016,2,20,12,15,199.5,320.0,3.05,12.0,454.5,419.14,336.23
2016,2,20,12,30,110.0,327.0,3.0,12.0,402.0,357.16,286.22
2016,2,20,12,45,161.0,327.0,3.0,12.0,436.0,378.97,303.49
2016,2,20,13,0,212.0,327.0,3.0,12.0,470.0,392.33,313.26
2016,2,20,13,15,254.5,314.5,3.0,12.0,483.5,387.24,308.1
2016,2,20,13,30,297.0,302.0,3.0,12.0,497.0,376.61,298.01
2016,2,20,13,45,177.5,289.0,3.05,12.5,405.0,304.24,240.62
2016,2,20,14,0,58.0,276.0,3.1,13.0,313.0,245.74,195.49
2016,2,20,14,15,80.5,271.5,3.1,13.0,320.0,241.11,191.01
2016,2,20,14,30,103.0,267.0,3.1,13.0,327.0,233.72,183.91
2016,2,20,14,45,205.0,245.0,3.1,13.0,355.5,218.9,167.35
2016,2,20,15,0,307.0,223.0,3.1,13.0,384.0,191.88,141.91
2016,2,20,15,15,279.0,208.5,3.1,13.0,346.5,158.1,120.02
2016,2,20,15,30,251.0,194.0,3.1,13.0,309.0,133.79,112.61
2016,2,20,15,45,214.0,185.5,3.1,13.0,277.0,134.71,113.76
2016,2,20,16,0,177.0,177.0,3.1,13.0,245.0,128.22,108.36
2016,2,20,16,15,159.0,155.5,3.05,12.5,210.5,114.24,96.47
2016,2,20,16,30,141.0,134.0,3.0,12.0,176.0,99.81,83.95
2016,2,20,16,45,126.0,110.0,3.0,12.0,142.5,83.47,69.3
2016,2,20,17,0,111.0,86.0,3.0,12.0,109.0,66.6,53.92
2016,2,20,17,15,76.0,62.5,2.9,11.5,76.5,49.47,38.16
2016,2,20,17,30,41.0,39.0,2.8,11.0,44.0,31.84,21.53
2016,2,20,17,45,20.5,19.5,2.7,10.5,22.0,16.9,0.1
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,36.0,16.0,2.15,6.0,19.0,35.68,0.0
2016,2,21,7,30,72.0,32.0,2.2,6.0,38.0,109.49,80.61
2016,2,21,7,45,111.5,53.0,2.25,6.5,70.0,162.74,134.69
2016,2,21,8,0,151.0,74.0,2.3,7.0,102.0,216.15,183.16
2016,2,21,8,15,183.0,94.5,2.3,7.5,138.5,264.24,225.53
2016,2,21,8,30,215.0,115.0,2.3,8.0,175.0,312.66,266.77
2016,2,21,8,45,247.0,129.0,2.3,8.5,210.0,352.28,299.57
2016,2,21,9,0,279.0,143.0,2.3,9.0,245.0,392.29,331.68
2016,2,21,9,15,246.0,167.0,2.3,9.5,265.5,394.6,330.94
2016,2,21,9,30,213.0,191.0,2.3,10.0,286.0,380.35,317.11
2016,2,21,9,45,211.0,211.0,2.3,10.5,312.5,397.82,329.41
2016,2,21,10,0,209.0,231.0,2.3,11.0,339.0,413.99,340.34
2016,2,21,10,15,173.5,249.0,2.4,11.5,342.5,400.54,327.26
2016,2,21,10,30,138.0,267.0,2.5,12.0,346.0,386.37,313.87
2016,2,21,10,45,176.5,280.0,2.6,12.5,386.0,422.57,342.0
2016,2,21,11,0,215.0,293.0,2.7,13.0,426.0,456.81,367.92
2016,2,21,11,15,251.0,298.0,2.85,13.5,459.0,478.68,384.13
2016,2,21,11,30,287.0,303.0,3.0,14.0,492.0,507.38,405.24
2016,2,21,11,45,319.5,302.5,3.2,14.5,516.0,515.33,410.5
2016,2,21,12,0,352.0,302.0,3.4,15.0,540.0,520.54,413.57
2016,2,21,12,15,301.5,315.0,3.6,15.5,520.5,483.79,383.41
2016,2,21,12,30,251.0,328.0,3.8,16.0,501.0,444.59,351.6
2016,2,21,12,45,191.5,329.5,4.0,16.5,461.0,398.33,314.38
2016,2,21,13,0,132.0,331.0,4.2,17.0,421.0,356.04,280.4
2016,2,21,13,15,66.0,214.0,4.35,17.0,259.0,217.22,171.15
2016,2,21,13,30,0.0,97.0,4.5,17.0,97.0,86.0,65.45
2016,2,21,13,45,0.0,126.5,4.7,17.5,126.5,111.4,86.27
2016,2,21,14,0,0.0,156.0,4.9,18.0,156.0,136.0,106.21
2016,2,21,14,15,7.5,183.0,4.85,18.0,187.5,159.4,125.07
2016,2,21,14,30,15.0,210.0,4.8,18.0,219.0,180.46,141.93
2016,2,21,14,45,152.5,219.5,4.8,18.0,300.5,194.36,147.35
2016,2,21,15,0,290.0,229.0,4.8,18.0,382.0,195.0,142.73
2016,2,21,15,15,343.0,201.0,4.7,17.5,369.0,157.67,115.76
2016,2,21,15,30,396.0,173.0,4.6,17.0,356.0,115.26,95.06
2016,2,21,15,45,372.0,161.0,4.5,16.5,319.5,115.07,95.37
2016,2,21,16,0,348.0,149.0,4.4,16.0,283.0,107.75,89.42
2016,2,21,16,15,325.0,131.5,4.3,15.5,244.0,96.63,80.02
2016,2,21,16,30,302.0,114.0,4.2,15.0,205.0,85.1,70.1
2016,2,21,16,45,269.0,96.0,4.1,15.0,166.0,72.79,59.13
2016,2,21,17,0,236.0,78.0,4.0,15.0,127.0,60.07,47.58
2016,2,21,17,15,180.5,59.0,4.0,15.0,90.5,46.16,34.79
2016,2,21,17,30,125.0,40.0,4.0,15.0,54.0,31.86,21.3
2016,2,21,17,45,62.5,20.0,4.0,15.0,27.0,16.38,1.64
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,2.25,7.5,10.5,9.24,0.0
2016,2,22,7,30,0.0,21.0,2.4,8.0,21.0,18.5,9.0
2016,2,22,7,45,0.0,39.0,2.6,8.5,39.0,36.75,25.7
2016,2,22,8,0,0.0,57.0,2.8,9.0,57.0,55.21,42.12
2016,2,22,8,15,0.0,77.0,2.85,9.0,77.0,75.5,60.03
2016,2,22,8,30,0.0,97.0,2.9,9.0,97.0,95.21,77.2
2016,2,22,8,45,4.5,114.5,2.95,9.5,116.5,114.91,94.07
2016,2,22,9,0,9.0,132.0,3.0,10.0,136.0,134.62,110.63
2016,2,22,9,15,4.5,130.0,3.1,10.5,132.0,125.87,102.56
2016,2,22,9,30,0.0,128.0,3.2,11.0,128.0,118.32,95.56
2016,2,22,9,45,0.0,105.0,3.3,11.5,105.0,94.4,74.97
2016,2,22,10,0,0.0,82.0,3.4,12.0,82.0,72.59,56.24
