Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,173.81,106.59
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,124.49,76.91
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,84.35,67.91
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,104.77,86.0
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,129.63,107.86
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,120.73,100.47
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,111.41,92.7
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,96.6,80.3
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,81.15,66.99
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,68.06,55.26
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,51.74,40.33
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,35.35,24.97
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,19.0,5.66
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,10.01,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,64.77,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,219.15,168.26
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,337.16,284.7
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,427.99,366.23
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,524.32,447.9
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,596.94,506.07
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,671.27,562.98
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,729.01,603.76
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,786.36,642.8
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,826.71,669.25
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,871.1,698.24
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,904.18,718.57
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,934.58,736.88
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,957.06,749.08
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,976.36,759.12
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,988.06,763.97
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,986.22,759.69
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,986.48,757.18
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,983.23,752.42
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,974.61,744.2
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,962.46,733.81
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,944.09,720.29
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,922.4,704.66
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,895.35,684.56
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,865.31,662.5
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,830.46,637.99
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,793.05,611.67
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,752.27,580.22
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,709.25,546.59
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,662.24,510.35
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,613.69,472.02
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,562.63,430.75
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,510.56,387.51
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,456.12,341.26
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,401.4,293.62
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,345.67,244.44
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,282.97,189.78
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,226.45,141.79
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,171.37,99.07
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,117.36,66.11
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,70.17,55.72
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,69.28,55.29
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,68.33,54.77
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,59.92,47.56
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,57.84,45.89
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,54.4,43.12
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,50.81,40.08
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,45.28,35.12
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,39.57,29.74
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,29.4,20.0
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,18.79,6.47
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,10.46,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.28,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,14.55,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,170.26,132.98
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,290.67,247.76
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,367.49,317.61
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,448.82,388.44
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,529.0,455.33
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,607.92,517.97
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,707.49,593.7
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,809.65,668.34
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,849.75,694.8
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,893.54,723.98
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,926.98,743.76
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,957.65,761.34
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,979.35,773.18
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,997.78,782.77
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,997.42,779.53
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,1003.7,781.3
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,1004.38,780.08
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,1001.46,776.56
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,990.76,766.7
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,976.54,754.63
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,920.55,714.19
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,848.23,658.97
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,871.04,677.16
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,874.61,677.79
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,839.39,652.13
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,801.6,624.87
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,725.46,563.67
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,653.44,505.68
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,642.25,498.42
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,619.58,480.39
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,546.56,420.88
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,488.6,373.34
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,441.82,334.2
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,391.75,291.1
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,334.91,247.41
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,301.12,224.45
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,248.72,174.98
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,182.01,114.81
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,154.07,105.79
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,152.23,126.11
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,121.73,100.61
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,98.82,81.33
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,94.88,78.2
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,90.72,74.8
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,80.29,66.05
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,69.31,56.56
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,57.67,46.19
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,45.51,35.05
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,32.76,22.99
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,20.33,8.25
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,11.37,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.01,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,26.11,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,220.34,175.83
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,391.03,331.35
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,483.44,412.8
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,580.95,493.83
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,653.49,550.86
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,727.44,606.4
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,743.13,614.64
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,751.32,617.13
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,790.56,643.01
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,822.57,662.7
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,858.19,685.08
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,896.93,709.32
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,961.03,750.56
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,1012.76,782.02
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,1022.16,784.24
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,1027.96,784.59
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,1026.62,780.32
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,1021.62,773.84
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,1010.13,763.78
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,995.04,751.56
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,974.53,737.27
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,950.62,720.81
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,922.16,700.01
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,890.61,677.2
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,854.5,652.51
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,815.72,625.87
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,772.63,593.73
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,727.38,558.72
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,678.86,521.36
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,628.71,481.88
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,576.0,439.63
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,522.34,395.4
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,466.21,347.89
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,409.77,298.94
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,352.56,248.68
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,295.84,198.66
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,238.24,149.43
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,173.17,98.31
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,117.68,63.78
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,65.27,51.22
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,64.16,50.6
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,62.97,49.85
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,61.25,48.53
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,54.12,42.41
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,50.88,39.83
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,47.51,37.0
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,42.66,32.61
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,37.66,27.87
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,28.79,19.42
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,19.57,8.26
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,10.91,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,43.35,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,119.32,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,246.51,197.72
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,364.39,306.49
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,455.44,385.38
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,551.67,463.57
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,623.26,517.55
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,696.34,569.91
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,755.49,609.47
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,814.25,647.23
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,852.88,670.66
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,895.11,696.29
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,928.47,715.92
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,959.09,733.58
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,979.65,744.41
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,996.96,753.21
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,994.48,748.98
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,998.58,749.54
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,998.73,747.55
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,995.34,743.43
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,985.55,735.26
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,972.26,724.99
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,953.25,711.88
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,930.94,696.72
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,903.3,676.77
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,872.71,654.95
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,837.72,631.37
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,800.2,605.97
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,758.78,576.1
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,715.27,543.89
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,668.33,508.43
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,619.86,470.93
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,568.78,429.63
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,516.8,386.61
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,462.36,341.24
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,407.72,294.58
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,352.12,246.51
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,289.77,193.07
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,233.96,146.2
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,179.6,104.1
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,125.51,70.21
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,73.81,58.09
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,71.46,56.46
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,63.54,49.92
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,61.68,48.5
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,59.71,46.94
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,56.37,44.31
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,52.88,41.43
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,47.04,36.21
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,40.97,30.56
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,31.34,21.5
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,20.42,9.3
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,11.82,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,49.7,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,137.66,19.74
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,259.29,206.82
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,376.2,311.64
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,462.04,383.94
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,552.56,455.23
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,622.58,507.32
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,694.02,557.74
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,748.58,593.89
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,802.47,628.27
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,841.44,649.3
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,883.99,672.05
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,915.81,686.75
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,944.89,699.26
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,966.34,708.7
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,984.59,716.12
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,986.85,713.03
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,996.09,714.69
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,996.38,711.67
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,993.11,706.64
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,982.95,696.15
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,969.29,683.77
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,950.36,670.7
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,928.12,655.79
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,900.12,636.18
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,869.18,614.94
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,834.24,593.36
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,796.75,570.07
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,755.63,542.77
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,712.33,512.85
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,665.41,479.99
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,616.98,445.14
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,565.96,407.89
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,514.07,368.62
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,459.57,325.79
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,404.87,281.52
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,349.63,236.1
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,294.91,190.61
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,231.27,139.27
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,176.51,97.99
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,122.73,65.16
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,71.31,54.25
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,67.27,51.16
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,66.27,50.52
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,58.38,44.06
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,56.63,42.75
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,53.57,40.43
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,50.36,37.89
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,44.85,33.11
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,39.11,27.94
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,29.9,19.59
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,20.29,9.24
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,11.37,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.91,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,27.17,3.84
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,192.01,153.07
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,325.78,271.0
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,405.13,339.04
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,489.22,407.96
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,538.88,446.01
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,584.03,478.78
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,653.8,528.02
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,724.33,575.54
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,735.12,579.04
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,732.78,573.54
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,780.11,602.34
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,817.76,623.06
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,825.7,624.35
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,824.69,619.35
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,784.82,586.32
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,726.25,541.17
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,808.71,598.07
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,873.33,640.67
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,918.21,669.95
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,947.06,686.18
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,884.19,642.64
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,813.98,591.66
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,780.87,569.03
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,746.94,545.37
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,740.42,541.37
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,729.97,534.26
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,682.03,499.64
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,635.42,465.85
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,591.14,434.28
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,547.58,402.63
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,524.41,384.98
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,495.24,361.76
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,430.78,314.13
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,384.7,280.62
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,350.71,252.93
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,314.18,222.75
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,272.24,190.35
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,231.62,160.37
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,167.72,111.26
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,99.39,77.86
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,95.04,74.75
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,94.74,74.91
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,92.36,73.31
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,90.07,71.75
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,83.05,66.09
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,75.68,59.97
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,64.92,50.69
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,53.7,40.71
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,39.83,28.17
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,24.16,12.56
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,13.64,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,16.14,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,42.81,14.71
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,141.75,111.85
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,224.24,185.69
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,304.33,255.56
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,388.91,327.1
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,491.75,412.6
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,594.93,494.63
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,534.73,442.46
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,453.91,373.3
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,599.94,490.12
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,734.02,592.33
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,812.21,646.44
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,881.5,693.04
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,906.78,706.92
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,929.22,718.99
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,952.04,731.56
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,965.14,737.36
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,967.08,736.73
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,965.59,733.98
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,958.16,725.95
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,947.32,715.82
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,929.53,702.49
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,908.57,687.17
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,882.0,667.18
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,852.64,645.42
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,818.21,621.13
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,781.49,594.11
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,741.65,563.6
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,699.86,531.29
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,654.09,496.31
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,607.14,459.73
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,557.45,420.46
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,507.46,379.97
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,455.44,336.98
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,403.61,293.13
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,342.12,245.51
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,303.07,217.45
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,255.26,172.78
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,188.98,114.68
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,139.65,83.0
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,93.24,74.03
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,85.68,68.07
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,84.33,67.31
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,82.0,65.55
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,79.51,63.62
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,73.1,58.48
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,67.22,53.62
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,58.76,46.29
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,49.98,38.37
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,36.92,26.35
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,23.4,12.66
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,13.64,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,5.91,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,11.43,0.74
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,33.15,21.8
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,56.44,42.41
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,89.28,71.21
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,133.08,108.86
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,169.01,139.31
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,205.46,169.5
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,436.95,360.9
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,665.88,536.12
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,664.45,530.18
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,659.69,523.54
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,698.15,549.84
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,735.1,574.35
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,738.72,572.91
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,722.8,558.28
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,736.12,565.53
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,747.36,571.12
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,682.33,519.58
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,601.79,457.36
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,685.55,519.03
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,750.95,565.57
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,727.66,546.94
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,703.5,528.36
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,690.52,518.03
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,676.12,506.62
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,685.48,514.5
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,691.38,519.43
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,648.44,488.08
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,606.32,457.22
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,576.47,435.06
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,545.29,411.37
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,464.2,350.25
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,399.49,301.8
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,402.66,302.27
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,389.37,287.56
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,344.36,251.95
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,313.43,227.89
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,268.35,195.4
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,242.4,179.22
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,174.55,120.69
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,99.64,70.22
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,104.71,83.93
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,114.98,93.09
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,116.34,94.54
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,109.45,88.96
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,96.49,78.24
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,82.98,66.82
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,69.53,55.14
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,55.61,42.77
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,40.49,29.08
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,24.93,13.94
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,14.1,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.88,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.75,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.63,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.51,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.39,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,5.27,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,43.69,31.41
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,83.22,64.24
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,126.78,100.05
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,171.02,135.79
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,207.52,164.68
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,243.91,193.0
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,213.17,167.8
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,183.89,143.9
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,322.5,254.03
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,449.77,351.41
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,404.91,315.47
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,361.44,281.12
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,322.79,250.6
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,275.69,213.53
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,291.71,225.79
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,307.3,237.52
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,321.45,248.14
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,340.41,262.38
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,246.44,190.15
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,159.86,122.56
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,364.06,282.91
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,545.35,417.19
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,444.62,341.08
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,357.44,275.38
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,346.8,267.55
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,335.85,259.12
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,350.19,269.49
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,349.89,267.89
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,311.63,238.55
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,286.67,219.83
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,226.95,175.33
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,181.28,141.76
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,164.96,129.39
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,149.17,117.32
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,146.18,120.69
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,151.17,125.33
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,136.18,112.92
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,120.81,100.07
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,104.75,86.61
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,88.33,72.54
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,71.56,57.71
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,55.61,43.34
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,38.5,27.81
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,21.14,11.39
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,10.91,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,65.43,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,180.23,116.88
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,284.1,232.17
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,389.96,326.14
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,472.26,396.56
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,558.54,466.17
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,625.67,517.84
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,693.88,568.43
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,748.94,606.56
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,803.53,643.26
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,840.39,666.66
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,880.79,692.34
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,912.28,711.3
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,941.15,728.31
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,960.97,738.34
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,977.63,746.26
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,872.41,669.28
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,734.31,562.71
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,689.27,527.81
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,628.65,481.22
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,506.34,388.27
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,375.69,287.52
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,676.26,521.66
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,913.7,689.68
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,683.77,521.77
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,443.33,336.65
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,399.85,304.85
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,358.4,273.58
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,247.28,188.96
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,139.87,105.53
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,185.95,141.72
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,230.44,176.09
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,371.95,284.77
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,490.07,369.46
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,452.08,337.29
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,404.67,295.43
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,351.06,249.0
