Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,298.36,203.1
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,245.3,157.91
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,193.82,116.95
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,159.78,103.14
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,159.69,119.78
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,110.02,88.67
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,72.7,57.31
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,70.28,55.46
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,67.66,53.39
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,63.98,50.54
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,60.09,47.4
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,53.8,41.88
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,47.22,35.87
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,35.44,25.07
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,25.0,14.62
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,12.62,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,70.44,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,193.0,133.89
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,295.39,244.01
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,401.59,337.68
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,484.75,408.22
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,571.9,477.84
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,639.34,528.72
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,707.83,578.27
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,762.22,614.65
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,815.92,649.4
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,853.1,670.11
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,894.11,692.64
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,926.06,708.43
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,955.3,721.81
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,976.05,728.17
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,993.62,731.85
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,1003.37,730.96
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,999.26,721.18
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,999.31,716.67
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,995.88,710.04
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,986.08,699.62
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,972.85,687.57
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,953.95,675.62
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,931.82,661.84
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,904.03,644.33
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,873.41,625.12
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,838.87,604.54
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,801.89,582.21
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,762.67,556.94
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,720.74,528.52
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,673.94,495.91
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,625.67,461.2
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,574.55,423.24
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,522.62,383.31
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,469.14,340.5
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,415.35,296.15
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,360.12,249.78
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,305.57,203.46
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,242.64,151.45
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,188.52,108.88
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,135.45,73.82
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,84.91,53.17
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,69.51,54.21
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,68.64,53.81
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,60.92,47.36
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,59.67,46.46
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,56.76,44.26
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,53.72,41.84
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,48.78,37.51
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,43.67,32.82
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,34.64,24.46
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,25.24,15.03
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,12.22,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,60.85,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,175.29,124.33
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,270.81,221.5
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,377.02,313.85
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,460.11,383.66
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,547.21,452.83
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,614.56,504.03
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,683.04,554.25
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,738.69,592.45
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,793.9,629.28
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,836.72,656.44
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,872.49,678.17
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,904.87,697.56
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,934.66,715.0
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,955.69,725.67
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,973.62,734.27
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,984.9,738.8
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,982.59,734.38
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,983.29,733.33
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,980.56,730.11
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,971.06,721.52
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,958.18,710.9
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,939.64,698.04
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,917.95,683.18
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,837.34,625.29
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,747.12,556.35
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,733.64,547.25
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,717.6,535.7
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,662.14,495.69
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,609.01,457.06
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,590.06,443.19
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,567.69,426.11
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,539.1,404.07
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,505.71,377.44
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,458.75,339.84
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,411.05,300.77
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,357.59,257.96
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,309.46,219.59
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,262.66,179.15
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,207.8,133.47
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,163.62,104.45
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,124.76,87.44
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,96.13,76.28
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,79.57,62.68
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,84.98,67.53
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,88.78,71.0
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,80.79,64.47
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,72.39,57.43
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,61.02,47.62
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,49.08,37.06
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,37.95,26.96
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,26.45,15.92
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,13.37,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,51.76,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,158.65,114.11
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,246.2,200.18
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,341.32,283.4
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,418.12,348.69
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,499.27,414.97
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,565.52,466.36
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,640.37,522.17
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,697.9,562.17
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,755.02,600.75
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,799.53,629.5
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,842.45,656.55
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,877.51,677.55
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,910.31,696.71
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,932.37,708.27
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,944.98,713.42
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,964.13,723.46
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,979.86,731.17
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,980.27,729.81
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,966.96,719.55
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,960.22,712.91
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,950.1,704.11
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,931.76,691.66
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,910.29,677.22
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,885.16,659.05
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,857.04,638.92
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,823.6,616.16
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,787.75,591.67
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,644.66,484.48
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,517.28,386.62
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,578.02,435.62
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,612.35,461.39
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,563.0,422.21
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,513.04,381.94
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,461.53,339.3
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,404.63,291.71
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,344.54,246.64
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,319.92,232.06
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,263.49,179.22
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,194.29,115.58
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,157.82,104.61
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,190.64,145.57
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,115.52,92.14
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,70.16,54.41
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,68.36,53.11
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,66.42,51.64
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,63.11,49.05
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,59.62,46.21
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,54.17,41.52
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,46.86,35.01
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,36.82,25.91
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,26.45,15.99
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,13.36,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,29.41,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,81.7,57.13
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,161.54,128.55
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,231.21,188.46
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,304.8,250.62
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,401.71,328.73
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,502.27,407.85
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,607.95,487.39
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,675.84,534.44
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,737.88,576.12
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,782.55,603.69
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,825.7,629.66
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,757.26,577.44
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,671.18,511.1
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,807.68,610.17
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,934.85,693.44
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,942.85,694.54
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,954.19,699.24
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,955.68,698.98
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,953.85,696.81
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,946.99,690.23
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,936.76,681.67
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,769.39,566.38
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,589.1,434.61
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,735.75,546.34
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,838.87,619.95
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,658.8,490.32
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,481.71,357.77
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,472.66,351.79
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,463.07,344.45
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,545.63,408.73
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,602.13,449.97
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,554.47,412.69
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,505.8,374.21
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,401.58,296.73
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,342.84,255.98
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,329.96,238.43
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,299.99,202.39
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,247.08,169.55
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,245.41,180.55
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,178.07,119.75
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,96.47,60.03
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,92.97,73.0
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,137.45,110.58
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,123.18,98.94
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,108.77,87.18
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,93.16,74.54
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,77.4,61.47
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,61.85,48.14
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,46.13,34.4
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,32.19,22.0
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,17.61,8.87
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,8.79,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,10.12,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,20.28,10.03
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,48.43,34.66
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,75.84,58.4
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,122.3,97.95
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,161.03,130.4
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,138.62,111.03
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,107.23,84.04
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,280.55,227.56
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,434.11,347.56
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,355.25,281.77
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,255.39,200.21
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,349.26,273.55
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,461.43,356.95
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,502.09,385.7
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,541.86,413.89
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,770.7,582.92
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,964.64,711.73
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,965.16,708.58
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,962.32,705.47
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,943.07,691.76
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,931.15,683.06
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,913.78,671.64
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,893.38,658.3
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,867.89,640.73
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,839.7,621.34
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,807.36,599.96
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,772.74,576.9
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,732.85,548.81
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,693.68,520.29
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,614.88,460.23
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,550.07,410.38
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,528.63,393.32
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,502.24,371.53
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,456.57,334.91
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,404.68,290.94
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,353.23,247.45
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,302.86,204.52
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,251.8,165.3
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,219.51,143.44
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,193.97,134.42
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,188.95,141.73
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,105.79,83.57
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,10.57,3.41
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,9.24,2.31
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,7.92,1.19
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,6.59,0.07
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,5.27,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,26.15,17.16
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,49.65,37.34
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,38.97,27.71
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,27.92,17.37
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,14.1,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,105.54,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,220.01,168.16
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,315.96,257.43
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,418.57,344.62
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,496.62,407.64
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,578.04,469.53
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,447.51,365.08
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,256.9,208.53
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,546.83,441.62
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,813.02,631.08
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,850.42,651.86
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,891.24,677.07
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,921.92,695.07
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,949.93,711.29
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,934.62,698.48
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,906.87,678.01
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,956.36,708.45
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,986.18,724.79
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,985.81,721.11
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,982.07,715.74
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,969.77,705.06
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,954.22,692.55
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,935.43,678.89
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,913.58,663.38
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,885.81,643.48
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,855.43,622.04
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,821.71,599.66
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,785.73,575.76
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,745.79,547.94
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,704.07,518.04
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,659.56,486.73
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,613.78,453.49
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,564.5,416.04
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,511.91,375.09
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,459.92,334.34
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,408.01,292.28
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,355.51,248.4
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,304.3,205.04
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,252.57,161.71
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,202.48,121.92
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,145.34,81.89
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,97.79,58.99
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,105.44,83.35
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,140.09,112.65
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,103.68,82.55
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,71.77,55.9
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,69.93,54.64
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,66.61,52.01
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,58.64,45.21
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,50.33,37.91
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,39.69,28.42
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,28.68,18.19
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,14.48,0.24
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.5,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,7.02,0.0
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,13.18,5.4
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,19.35,10.83
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,26.41,16.95
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,33.49,22.97
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,41.02,29.34
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,48.56,35.64
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,48.13,35.14
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,47.71,34.64
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,66.38,50.11
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,85.33,65.63
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,73.11,55.19
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,61.13,45.07
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,141.3,110.5
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,224.8,176.76
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,259.95,203.51
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,294.72,229.67
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,307.46,238.94
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,319.97,248.1
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,236.22,183.14
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,155.53,119.68
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,285.65,221.67
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,407.61,313.49
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,279.57,215.92
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,153.91,118.08
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,147.73,113.37
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,141.66,108.53
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,115.57,87.61
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,89.78,66.89
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,88.4,65.85
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,87.03,64.81
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,131.7,100.54
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,174.86,134.63
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,149.07,114.35
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,123.79,94.51
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,152.31,117.32
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,179.08,138.53
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,168.0,130.29
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,157.2,122.34
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,96.45,73.72
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,30.92,20.12
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,27.81,18.7
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,24.7,16.09
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,32.2,22.77
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,39.7,29.48
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,33.5,24.14
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,27.3,18.73
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,21.55,13.6
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,15.82,8.41
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,10.97,3.98
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,6.14,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,3.07,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.19,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.38,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,8.77,1.72
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,13.18,5.59
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,18.47,10.16
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,23.77,14.69
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,54.33,40.64
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,87.56,68.44
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,66.79,50.68
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,48.6,35.22
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,102.87,80.14
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,160.99,127.19
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,172.23,135.54
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,183.51,143.94
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,240.69,188.83
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,314.94,245.72
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,435.22,338.03
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,570.38,437.41
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,531.88,405.66
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,478.83,364.45
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,407.33,309.53
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,327.18,247.93
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,268.16,203.53
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,210.85,159.83
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,338.66,256.42
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,456.09,341.19
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,331.9,249.65
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,211.39,159.17
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,292.92,221.16
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,368.39,276.8
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,450.32,337.95
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,515.79,385.16
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,441.46,330.33
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,378.43,284.22
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,297.69,224.66
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,228.99,173.47
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,272.21,197.94
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,306.48,208.88
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,255.1,168.07
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,219.27,142.25
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,177.87,114.62
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,140.26,96.28
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,114.55,91.6
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,108.99,87.44
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,97.87,78.34
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,86.02,68.53
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,80.47,64.13
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,74.63,59.34
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,65.16,51.24
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,55.25,42.52
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,43.3,31.78
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,31.97,21.21
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,16.43,3.3
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,108.19,25.21
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,218.64,169.56
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,304.87,247.2
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,403.76,330.41
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,477.45,390.16
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,554.12,448.82
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,365.41,298.11
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,140.38,110.3
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,175.17,138.65
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,225.62,178.29
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,369.28,292.2
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,498.12,389.73
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,601.66,464.39
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,687.84,524.57
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,831.09,625.45
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,944.25,697.26
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,956.84,701.52
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,966.26,704.89
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,966.29,704.84
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,963.0,702.84
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,952.31,694.78
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,938.39,684.76
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,855.42,628.05
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,765.87,562.42
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,698.56,515.23
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,635.99,470.26
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,721.01,537.17
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,770.64,576.96
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,681.43,508.01
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,601.6,446.22
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,570.28,423.81
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,539.09,400.88
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,532.65,396.94
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,509.6,378.12
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,460.05,338.14
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,410.7,297.42
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,345.51,249.89
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,323.91,238.87
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,169.39,124.44
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,15.02,6.57
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,120.33,87.41
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,194.01,145.04
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,149.45,120.55
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,117.46,94.52
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,91.96,73.33
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,66.34,51.71
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,56.55,43.56
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,46.78,35.26
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,37.48,27.14
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,28.18,18.92
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,19.79,11.45
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,11.42,3.94
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.7,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,16.18,0.71
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,36.62,23.88
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,80.33,61.79
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,118.37,94.97
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,156.37,127.44
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,194.85,159.52
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,256.1,209.59
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,303.46,247.44
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,164.95,133.46
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,50.37,36.48
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,201.07,161.53
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,359.42,286.78
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,483.0,382.06
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,608.17,475.0
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,556.75,432.11
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,521.78,402.22
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,522.8,400.69
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,522.94,398.4
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,444.78,338.68
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,384.97,292.32
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,465.29,351.59
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,554.6,414.74
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,606.84,452.02
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,655.29,486.13
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,608.93,451.94
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,564.27,419.4
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,695.24,520.18
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,787.12,588.15
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,747.91,558.98
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,706.99,528.54
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,663.28,497.51
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,618.2,464.5
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,532.86,399.33
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,476.17,355.88
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,347.97,261.62
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,245.36,186.2
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,296.54,221.58
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,331.9,241.5
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,274.34,187.63
