Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,241.27,155.7
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,191.56,115.84
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,144.15,83.37
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,121.5,84.62
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,146.28,120.14
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,141.71,116.61
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,133.03,109.63
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,118.57,97.81
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,108.16,89.28
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,75.8,61.28
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,52.51,40.88
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,46.18,35.22
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,39.59,29.08
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,28.31,18.57
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,18.04,6.05
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,10.46,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,53.35,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,145.81,59.84
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,249.61,198.95
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,349.69,288.45
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,429.91,357.07
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,515.12,425.81
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,583.88,478.15
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,654.7,529.69
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,711.47,568.76
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,768.36,606.72
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,811.28,633.64
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,858.06,662.76
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,896.17,684.84
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,932.18,705.13
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,959.11,719.0
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,983.35,731.02
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,990.54,733.23
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,1005.37,740.72
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,1013.98,742.72
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,1019.34,742.8
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,1018.35,738.96
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,1014.01,733.22
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,1003.86,723.97
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,990.43,712.86
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,971.9,700.07
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,950.27,685.46
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,923.87,668.49
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,894.73,649.79
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,861.38,628.3
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,825.76,605.24
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,787.06,578.86
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,746.33,550.09
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,702.32,518.69
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,656.84,485.51
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,564.1,416.56
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,501.2,369.19
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,482.65,354.47
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,456.92,330.37
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,386.48,277.48
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,357.83,258.29
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,302.19,207.72
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,246.27,153.6
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,194.77,112.98
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,135.59,71.91
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,86.91,49.6
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,63.91,48.68
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,62.82,47.96
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,61.64,47.14
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,54.11,40.97
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,52.13,39.5
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,49.19,37.12
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,46.13,34.54
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,41.21,30.24
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,36.11,25.59
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,27.58,17.68
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,18.69,6.84
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,10.46,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,54.17,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,147.89,65.08
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,251.78,197.08
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,352.29,283.69
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,432.08,349.49
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,516.77,415.25
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,583.11,463.47
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,651.25,510.76
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,708.07,547.96
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,765.01,583.93
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,806.76,608.06
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,852.57,634.43
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,890.48,657.03
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,926.32,678.12
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,953.6,694.38
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,978.24,708.96
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,985.69,712.51
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,1000.96,721.36
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,1009.15,724.34
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,1014.07,725.46
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,1012.57,724.15
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,1007.79,720.97
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,998.23,713.53
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,985.41,704.19
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,966.56,692.52
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,944.68,679.0
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,918.58,661.98
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,889.79,643.17
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,856.43,621.63
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,820.9,598.59
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,780.67,572.65
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,739.07,543.99
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,695.36,512.42
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,650.39,479.3
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,602.53,443.59
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,554.12,406.55
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,504.52,367.46
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,454.73,327.22
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,397.67,280.88
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,346.32,237.92
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,294.05,197.05
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,257.18,169.48
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,205.7,128.29
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,152.57,89.94
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,102.3,62.71
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,71.09,54.24
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,70.53,54.0
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,69.88,53.66
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,67.61,52.04
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,65.17,50.25
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,61.28,47.12
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,57.2,43.71
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,48.81,36.5
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,41.2,29.71
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,30.54,19.98
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,19.56,7.74
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,11.37,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,26.03,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,75.31,32.64
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,155.51,120.64
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,231.97,187.83
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,315.46,257.79
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,389.72,318.3
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,462.86,376.39
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,540.53,435.49
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,519.16,415.0
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,471.28,374.95
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,415.49,328.95
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,371.25,291.07
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,578.91,451.64
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,806.97,614.02
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,862.13,647.47
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,915.67,680.83
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,801.88,597.63
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,672.14,500.56
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,743.61,551.76
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,829.94,609.85
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,809.18,592.65
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,774.61,567.4
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,876.19,639.67
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,950.14,687.58
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,932.72,675.12
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,912.42,661.7
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,801.82,584.07
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,687.71,500.55
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,752.87,551.92
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,794.31,584.61
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,755.42,555.95
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,715.49,526.79
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,673.47,497.61
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,630.48,466.97
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,556.83,411.39
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,500.33,368.45
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,465.27,341.8
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,426.99,312.76
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,393.02,283.44
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,343.15,238.85
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,294.58,198.24
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,247.56,159.48
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,200.8,123.01
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,155.99,92.38
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,112.97,71.35
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,89.9,69.89
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,87.45,68.13
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,84.71,66.08
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,81.3,63.58
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,76.96,60.22
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,70.2,54.72
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,63.12,48.77
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,54.52,41.31
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,45.59,33.33
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,33.15,22.11
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,20.3,8.59
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,11.82,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,38.2,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,114.59,55.28
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,203.54,158.73
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,289.53,234.17
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,363.86,297.18
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,443.4,361.97
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,507.03,411.8
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,580.1,466.24
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,638.79,507.51
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,697.85,547.74
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,745.69,579.04
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,792.61,609.05
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,831.59,633.87
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,868.88,657.26
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,898.96,674.24
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,926.75,689.58
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,939.36,693.89
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,956.04,701.0
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,967.21,704.95
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,975.31,707.03
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,975.73,705.68
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,972.99,702.51
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,964.15,694.23
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,952.2,684.17
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,934.77,672.63
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,914.42,659.33
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,888.71,642.62
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,860.53,624.34
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,828.68,603.62
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,794.81,581.48
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,756.99,555.48
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,717.78,527.92
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,642.18,471.57
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,579.87,424.59
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,511.5,375.13
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,455.84,334.66
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,457.92,335.3
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,447.02,322.35
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,389.45,279.02
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,358.71,257.82
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,310.32,215.09
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,248.27,159.45
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,201.19,122.81
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,156.35,92.15
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,113.03,70.58
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,88.47,68.65
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,86.32,67.14
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,83.91,65.37
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,80.76,63.09
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,76.28,59.63
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,69.86,54.3
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,63.14,48.58
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,54.9,41.56
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,46.35,34.0
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,34.32,23.14
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,21.88,10.08
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,12.73,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,55.97,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,154.36,80.43
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,255.81,201.07
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,356.54,287.95
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,435.64,353.28
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,519.34,418.31
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,588.39,468.89
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,659.49,518.64
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,716.17,554.38
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,772.9,588.32
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,815.57,611.02
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,862.4,635.43
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,899.47,655.36
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,934.43,673.74
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,961.51,686.96
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,985.89,698.51
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,992.45,702.75
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,1006.82,712.16
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,1016.35,718.19
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,1022.71,722.3
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,1021.37,721.28
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,1016.7,718.44
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,960.86,682.61
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,881.28,626.43
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,884.19,629.31
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,883.76,629.11
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,854.25,608.36
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,823.44,587.0
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,834.52,599.18
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,828.17,596.77
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,788.19,571.44
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,746.59,544.16
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,702.93,513.91
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,657.88,481.85
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,610.08,446.94
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,561.25,410.2
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,510.69,371.56
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,459.8,331.37
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,407.5,288.35
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,355.44,244.59
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,303.39,200.38
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,252.27,157.53
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,192.02,110.04
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,141.85,75.23
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,93.23,51.31
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,63.56,48.13
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,62.48,47.54
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,61.3,46.82
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,54.15,40.99
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,52.56,39.86
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,49.29,37.13
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,45.85,34.16
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,41.34,30.2
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,36.69,25.93
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,28.65,18.54
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,20.28,9.29
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,11.37,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.82,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.5,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,7.46,0.38
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,11.41,3.88
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,16.7,8.46
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,22.0,13.03
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,27.74,17.87
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,33.5,22.63
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,19.81,11.06
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,6.16,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,33.09,22.0
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,60.16,44.18
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,184.86,145.61
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,313.08,245.47
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,436.61,339.97
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,542.12,418.06
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,364.94,283.07
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,168.79,128.97
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,255.37,196.36
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,359.32,274.44
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,354.83,270.19
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,350.41,266.41
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,312.64,237.28
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,289.83,219.46
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,305.48,231.06
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,320.72,242.22
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,434.92,327.47
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,535.56,400.16
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,487.84,364.47
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,442.43,330.98
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,517.27,387.03
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,578.88,431.68
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,525.73,392.94
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,473.95,355.52
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,434.0,326.2
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,404.15,304.11
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,316.76,239.5
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,241.66,183.41
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,233.57,177.63
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,225.5,171.69
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,254.88,192.91
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,272.15,204.04
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,245.8,185.3
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,212.83,161.98
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,178.66,137.29
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,158.33,128.29
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,148.59,120.64
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,147.72,120.35
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,132.01,107.73
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,115.92,94.58
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,99.76,80.96
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,83.27,66.79
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,67.4,53.0
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,51.26,38.7
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,36.56,25.35
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,21.75,10.67
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.37,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,8.64,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,16.75,4.17
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,54.58,38.89
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,88.02,68.24
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,122.65,98.29
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,157.22,127.86
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,189.2,154.27
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,221.16,179.99
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,259.49,210.26
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,314.31,252.66
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,410.91,328.72
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,529.33,417.98
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,500.71,392.25
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,487.07,378.33
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,540.58,416.58
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,593.84,453.39
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,718.74,544.07
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,844.46,631.42
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,791.22,588.29
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,721.84,535.76
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,729.49,541.3
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,735.69,545.3
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,497.14,373.72
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,236.82,177.63
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,270.38,203.41
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,303.34,227.72
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,501.96,374.8
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,676.56,496.36
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,704.61,515.75
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,726.81,531.7
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,683.02,500.97
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,640.11,470.95
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,550.28,405.78
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,473.76,349.71
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,492.79,364.58
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,506.97,374.12
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,480.59,353.52
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,446.69,324.45
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,396.62,283.08
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,346.93,241.24
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,297.0,199.39
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,248.29,158.82
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,199.94,120.21
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,153.39,87.38
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,112.06,68.65
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,101.0,79.4
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,106.51,84.29
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,119.86,95.72
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,108.91,87.02
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,97.44,77.79
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,85.43,67.91
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,72.94,57.39
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,60.95,47.04
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,48.57,36.11
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,35.79,24.6
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,22.69,11.58
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,12.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,47.68,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,137.85,77.52
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,228.16,178.63
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,319.32,257.06
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,398.85,322.83
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,480.29,387.22
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,547.26,437.01
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,616.25,486.01
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,672.52,525.25
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,729.03,563.66
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,775.27,593.32
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,820.54,621.82
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,852.54,640.36
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,888.08,661.19
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,915.54,676.4
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,940.47,689.95
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,958.96,700.11
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,974.57,708.54
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,983.19,711.21
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,988.67,712.05
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,977.2,703.08
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,973.95,699.66
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,857.96,619.48
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,716.96,516.88
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,834.43,603.29
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,916.42,657.34
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,826.18,595.22
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,723.37,521.32
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,617.93,447.85
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,518.11,376.65
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,636.62,466.85
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,723.78,530.12
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,681.87,499.41
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,638.8,468.4
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,592.92,434.92
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,546.45,400.04
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,498.1,362.59
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,449.7,324.06
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,399.77,283.49
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,350.55,242.64
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,301.31,201.49
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,253.37,161.76
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,198.94,119.14
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,153.49,87.43
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,108.68,63.93
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,77.4,59.44
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,77.19,59.53
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,76.92,59.51
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,74.64,57.93
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,72.19,56.15
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,67.28,52.1
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,62.27,47.85
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,54.39,41.17
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,46.22,33.98
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,34.98,23.85
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,23.37,12.25
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,13.64,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,38.82,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,107.56,60.49
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,207.11,161.56
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,294.7,237.04
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,368.2,298.32
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,447.0,361.22
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,521.44,418.06
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,593.82,470.35
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,651.06,509.67
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,708.61,548.05
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,756.5,578.61
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,803.55,607.96
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,842.11,632.23
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,878.93,655.17
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,906.98,670.83
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,926.7,681.01
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,839.94,619.92
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,728.99,538.39
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,876.5,642.69
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,981.32,707.34
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,980.81,704.23
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,977.15,700.41
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,968.84,693.08
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,957.39,683.95
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,939.55,671.67
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,918.8,657.7
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,826.19,595.34
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,721.32,519.79
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,773.27,560.97
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,801.36,581.95
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,764.1,556.1
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,725.32,528.6
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,683.46,498.76
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,640.34,467.45
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,595.15,434.29
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,549.1,399.61
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,476.44,345.16
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,437.61,316.29
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,397.56,283.0
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,347.77,238.39
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,297.25,196.62
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,247.85,155.92
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,198.38,116.68
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,150.62,82.96
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,104.78,59.01
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,71.28,54.34
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,63.35,47.94
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,62.42,47.34
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,60.58,46.07
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,58.61,44.64
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,55.27,41.89
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,51.76,38.9
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,46.3,34.27
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,40.6,29.21
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,31.86,21.27
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,21.89,11.3
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,12.73,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,51.16,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,145.71,84.52
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,235.41,182.65
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,330.38,262.74
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,406.23,324.55
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,486.58,386.94
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,375.15,299.28
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,255.77,202.63
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,301.33,237.9
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,347.27,271.31
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,295.47,228.95
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,257.73,197.57
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,319.07,243.16
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,380.57,286.63
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,514.45,381.78
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,650.17,472.22
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,697.61,501.87
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,743.98,531.57
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,698.07,497.57
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,633.46,452.49
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,827.26,587.23
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,971.67,676.5
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,962.47,669.11
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,950.19,662.22
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,933.01,652.4
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,912.95,640.85
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,822.29,580.96
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,719.26,508.58
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,769.53,548.13
