Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,796.2,568.29
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,757.46,543.77
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,720.96,519.39
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,646.04,465.25
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,584.42,420.19
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,524.98,378.72
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,476.37,344.44
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,412.83,300.21
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,365.67,267.49
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,349.41,255.38
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,338.81,246.53
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,321.91,231.51
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,287.65,203.06
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,258.01,183.47
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,224.62,162.28
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,132.95,97.16
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,44.19,31.48
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,25.14,15.67
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,6.16,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,5.72,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.27,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.39,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.63,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.75,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.88,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,40.42,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,123.38,71.88
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,205.43,159.61
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,287.27,229.93
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,359.5,290.31
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,436.73,352.34
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,378.74,305.23
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,311.15,249.62
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,506.22,402.03
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,690.06,533.91
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,738.61,563.64
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,786.39,593.49
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,704.93,532.56
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,603.5,455.56
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,763.48,570.76
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,917.89,670.81
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,937.78,681.01
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,948.49,686.87
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,965.65,695.7
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,979.7,702.53
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,979.51,701.84
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,965.13,692.42
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,957.01,685.85
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,945.83,677.37
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,850.39,612.29
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,734.42,528.35
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,811.7,587.87
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,859.29,621.68
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,828.33,600.9
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,795.34,579.43
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,755.13,553.21
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,718.59,527.33
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,644.11,471.71
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,582.79,425.38
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,568.95,417.12
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,544.7,399.2
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,497.33,362.32
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,449.99,324.64
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,389.37,279.65
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,357.42,258.3
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,321.37,230.65
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,286.89,204.36
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,252.75,178.54
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,219.34,154.55
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,195.69,142.78
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,170.94,135.52
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,158.1,125.6
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,140.93,112.01
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,125.63,100.02
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,110.2,87.71
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,81.83,64.11
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,63.53,48.7
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,55.72,42.05
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,47.62,34.91
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,36.44,24.94
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,25.79,14.49
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,13.19,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,32.69,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,94.21,54.18
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,171.11,131.95
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,261.52,207.62
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,332.9,266.3
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,408.97,326.36
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,474.54,375.59
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,542.92,424.81
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,599.65,465.3
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,657.27,505.07
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,716.45,543.99
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,767.69,576.58
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,807.07,599.44
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,844.88,620.94
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,877.18,639.27
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,907.41,656.16
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,928.2,666.73
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,946.31,675.68
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,915.37,653.01
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,874.4,621.64
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,933.82,660.52
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,965.42,676.24
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,958.83,669.74
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,949.13,661.97
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,932.57,652.3
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,913.1,640.9
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,825.4,583.95
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,724.85,513.72
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,774.05,553.21
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,799.6,573.08
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,762.96,550.15
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,724.7,525.42
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,683.8,497.18
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,641.58,467.29
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,596.66,433.84
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,550.76,398.83
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,502.85,362.94
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,454.67,325.57
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,391.1,278.53
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,366.62,262.31
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,312.47,214.31
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,249.74,156.55
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,201.13,118.07
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,154.68,85.17
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,108.72,60.22
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,71.03,53.66
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,64.7,48.63
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,65.52,49.51
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,63.48,48.08
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,61.28,46.49
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,58.83,44.63
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,56.3,42.59
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,50.63,37.74
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,43.25,31.23
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,33.84,22.79
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,24.15,13.34
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,5.91,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,11.43,1.6
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,24.24,13.8
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,38.12,25.66
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,56.45,41.17
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,74.31,56.13
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,93.58,71.88
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,112.54,87.07
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,132.43,103.07
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,152.46,118.97
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,140.1,108.47
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,128.77,98.88
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,185.03,143.74
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,241.94,188.18
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,469.71,366.02
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,684.52,523.45
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,726.27,551.64
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,783.73,591.15
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,738.23,554.86
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,706.83,528.79
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,718.5,536.24
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,728.46,542.3
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,611.81,456.23
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,499.6,372.28
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,346.0,260.07
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,194.09,145.33
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,283.14,213.01
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,376.13,281.8
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,491.21,367.31
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,591.75,439.97
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,479.15,357.54
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,375.12,280.54
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,441.48,330.55
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,500.84,373.81
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,507.71,379.29
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,511.58,381.64
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,483.57,360.55
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,448.21,330.85
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,398.74,289.14
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,349.68,247.05
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,300.53,212.56
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,296.3,216.62
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,241.69,178.43
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,208.42,157.37
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,177.12,135.03
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,134.73,107.74
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,131.9,105.81
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,143.77,116.07
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,128.82,104.14
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,113.31,91.58
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,98.76,79.44
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,83.77,66.7
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,69.29,54.15
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,54.46,41.07
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,39.94,28.08
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,25.11,14.25
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,12.92,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,57.26,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,159.37,97.31
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,242.42,190.11
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,331.81,267.41
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,355.65,289.19
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,381.07,310.45
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,432.83,350.77
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,485.38,389.94
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,603.07,478.31
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,720.91,560.67
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,766.52,589.23
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,811.13,617.09
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,777.76,591.71
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,727.59,552.75
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,724.42,546.7
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,700.63,526.49
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,727.81,544.6
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,753.37,561.03
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,750.34,555.86
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,745.13,549.61
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,737.7,542.88
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,728.61,535.16
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,726.53,532.23
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,722.9,528.26
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,721.28,527.13
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,717.94,524.84
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,712.39,521.08
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,705.12,516.18
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,614.49,451.91
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,533.36,393.66
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,532.7,393.93
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,530.52,392.53
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,516.6,382.69
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,501.9,372.22
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,472.62,351.21
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,444.31,330.76
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,388.21,289.9
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,330.4,247.81
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,291.89,219.62
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,255.5,192.79
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,238.6,180.57
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,222.03,168.48
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,211.2,160.31
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,199.81,151.82
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,187.52,143.39
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,164.25,132.21
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,145.32,117.08
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,126.1,101.52
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,112.11,90.32
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,98.0,78.82
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,83.41,66.56
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,68.69,53.99
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,54.6,41.84
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,40.37,29.34
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,28.22,18.45
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,15.84,7.1
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,7.91,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,66.3,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,181.61,113.48
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,276.1,218.8
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,374.41,303.91
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,451.02,367.85
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,532.14,431.45
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,596.68,479.24
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,662.89,526.17
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,718.43,564.55
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,769.42,598.69
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,815.46,628.97
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,860.24,657.88
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,896.48,679.39
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,930.67,699.28
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,958.1,713.51
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,972.36,718.95
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,989.7,728.17
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,1004.06,735.45
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,1012.25,737.37
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,1017.24,737.39
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,1015.44,735.12
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,1010.37,730.96
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,998.62,721.25
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,983.72,709.72
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,964.75,697.54
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,942.81,683.49
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,915.84,665.21
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,886.33,645.26
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,854.03,624.63
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,819.6,602.4
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,781.75,577.88
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,742.27,551.25
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,700.37,520.94
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,657.07,488.93
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,564.55,418.49
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,501.5,369.88
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,489.38,360.57
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,468.25,340.7
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,417.9,298.7
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,367.29,255.73
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,316.45,212.64
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,258.25,164.2
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,207.32,122.65
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,157.91,86.31
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,131.64,81.81
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,145.02,115.35
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,98.82,77.49
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,62.99,47.78
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,55.37,41.62
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,53.49,40.26
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,50.31,37.73
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,46.95,34.95
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,42.89,31.52
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,38.71,27.78
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,31.64,21.31
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,24.31,13.97
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,11.95,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,70.73,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,191.3,121.24
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,286.71,229.04
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,385.98,315.74
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,463.72,381.55
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,545.86,447.12
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,612.34,496.71
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,680.56,545.48
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,735.24,585.15
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,785.25,620.66
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,832.08,652.08
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,877.64,682.08
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,913.98,705.42
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,948.17,727.14
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,974.78,742.11
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,988.21,748.09
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,1004.66,757.11
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,1018.09,764.14
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,1025.74,766.28
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,1030.19,766.45
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,1029.41,764.44
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,1025.3,760.41
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,1015.84,751.54
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,1003.09,740.69
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,984.73,727.73
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,963.26,712.84
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,938.76,694.98
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,911.38,675.3
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,878.84,653.19
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,843.95,629.47
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,806.33,603.81
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,766.58,576.56
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,722.94,544.18
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,677.7,509.96
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,630.71,473.93
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,582.33,435.96
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,531.09,394.87
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,479.3,352.26
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,426.41,307.74
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,373.39,262.15
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,319.7,215.62
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,266.69,169.93
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,213.87,126.26
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,162.34,87.86
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,111.98,58.94
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,64.69,49.45
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,62.69,47.97
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,52.46,39.43
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,51.09,38.5
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,49.66,37.49
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,47.29,35.61
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,44.85,33.6
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,40.95,30.26
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,33.85,23.96
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,28.28,18.8
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,22.55,12.92
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,11.07,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,83.11,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,218.23,141.33
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,314.01,253.69
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,413.83,340.97
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,489.48,403.89
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,569.5,465.57
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,629.08,507.63
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,695.01,551.88
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,749.02,586.78
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,802.69,620.11
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,847.72,645.12
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,891.32,668.33
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,917.66,681.67
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,951.31,699.8
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,976.41,713.06
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,998.8,724.68
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,1015.77,731.03
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,1029.65,735.51
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,1036.83,736.96
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,1040.67,736.59
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,1039.53,736.78
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,1035.0,734.98
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,1024.59,728.21
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,1010.86,719.44
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,992.42,709.11
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,970.83,696.75
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,943.96,680.93
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,914.33,663.17
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,880.85,642.18
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,845.06,619.5
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,806.66,593.7
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,766.23,566.37
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,721.96,535.07
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,676.2,501.75
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,627.76,465.7
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,578.29,427.92
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,527.64,387.97
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,476.48,346.55
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,423.88,303.13
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,371.39,258.77
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,318.16,213.26
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,265.73,168.6
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,213.5,125.85
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,162.71,88.26
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,113.24,59.69
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,65.98,50.09
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,54.79,40.9
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,53.65,40.1
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,51.99,38.93
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,50.22,37.64
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,47.9,35.83
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,45.51,33.87
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,38.14,27.57
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,34.53,24.35
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,28.59,18.86
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,22.46,12.71
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,11.03,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,63.84,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,176.42,112.03
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,266.99,213.6
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,361.17,296.38
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,436.51,360.07
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,516.27,423.65
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,580.75,472.08
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,646.99,519.67
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,701.43,557.23
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,755.94,593.75
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,691.32,542.81
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,603.81,472.9
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,606.34,470.92
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,605.15,465.64
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,798.48,606.0
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,964.63,712.42
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,971.68,711.75
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,986.53,717.82
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,997.03,720.21
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,1004.5,720.74
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,1003.98,715.52
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,1000.23,708.39
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,991.21,698.08
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,979.0,685.91
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,961.73,672.09
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,941.43,656.53
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,916.82,639.49
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,889.48,620.94
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,857.93,600.88
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,824.11,579.45
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,786.9,554.77
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,747.71,528.89
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,705.84,501.66
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,662.43,472.62
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,615.97,440.61
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,568.44,406.76
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,519.18,370.02
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,469.45,331.76
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,418.68,291.59
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,368.03,250.44
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,316.28,207.87
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,265.32,165.91
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,214.57,125.71
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,165.44,90.26
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,107.62,55.17
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,61.5,45.88
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,59.67,44.6
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,59.12,44.32
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,57.7,43.39
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,51.19,38.12
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,48.99,36.44
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,46.71,34.6
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,42.67,31.21
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,38.49,27.52
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,31.88,21.48
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,25.03,14.71
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,12.29,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,53.62,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,152.46,94.48
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,237.85,186.58
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,326.06,262.38
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,403.66,326.3
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,482.31,388.37
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,547.57,436.66
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,614.78,484.2
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,670.28,522.19
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,726.01,559.31
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,772.37,587.85
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,817.83,615.13
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,850.18,633.29
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,885.98,653.58
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,914.55,667.5
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,940.7,679.71
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,959.12,689.01
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,974.7,696.59
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,984.76,700.06
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,980.56,694.79
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,980.48,693.78
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,977.28,690.91
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,968.48,683.35
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,956.61,674.08
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,940.28,663.51
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,921.02,651.22
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,896.71,634.54
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,869.87,616.36
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,839.0,596.87
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,806.08,576.0
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,770.62,552.67
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,733.14,527.32
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,692.19,498.87
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,649.9,468.87
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,605.14,436.7
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,559.47,402.95
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,511.73,366.37
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,463.62,328.58
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,414.05,288.93
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,364.66,248.52
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,315.15,207.5
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,258.46,161.42
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,208.75,121.89
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,160.51,86.88
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,113.82,60.1
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,69.59,51.74
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,66.09,49.1
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,58.63,43.14
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,57.0,42.15
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,55.24,41.0
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,52.53,38.92
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,49.68,36.64
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,45.39,33.09
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,40.94,29.21
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,33.56,22.59
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,25.88,15.22
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.56,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,59.43,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,165.06,102.25
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,260.02,203.81
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,357.32,287.25
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,433.75,350.7
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,514.68,414.47
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,582.07,463.71
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,651.54,512.23
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,706.63,550.26
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,761.8,587.42
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,803.88,613.66
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,849.7,641.99
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,885.83,663.28
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,919.95,683.01
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,947.38,698.42
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,961.62,705.12
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,979.55,714.83
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,994.57,722.65
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,1000.63,723.31
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,1003.45,722.07
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,926.49,670.49
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,821.33,594.0
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,790.9,571.69
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,772.01,556.36
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,874.28,631.08
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,939.79,674.33
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,914.09,656.87
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,885.83,638.47
