Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,853.95,617.95
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,819.97,595.94
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,781.9,570.12
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,742.35,542.42
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,699.81,512.22
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,656.06,480.5
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,610.05,446.41
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,563.48,411.05
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,515.32,373.49
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,466.96,334.86
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,411.9,290.73
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,362.68,250.09
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,313.04,209.04
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,264.62,169.05
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,217.64,131.62
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,165.77,93.79
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,120.72,67.36
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,78.35,59.2
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,75.59,57.17
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,75.97,57.69
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,73.69,56.12
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,71.21,54.36
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,68.63,52.45
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,65.46,49.94
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,57.73,43.53
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,49.7,36.62
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,39.36,27.45
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.69,17.52
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.22,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,72.93,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,196.0,123.39
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,297.14,235.76
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,402.93,327.24
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,481.36,393.0
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,564.34,458.16
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,634.98,511.47
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,703.33,561.07
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,758.92,599.82
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,814.2,637.31
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,862.16,667.77
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,908.9,696.76
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,934.73,709.77
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,967.81,727.59
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,994.9,741.49
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,1019.38,753.57
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,1035.72,761.26
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,1048.9,766.98
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,1057.1,768.08
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,1061.97,767.16
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,1059.46,761.08
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1053.51,753.0
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,1042.62,742.65
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,1028.36,730.41
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,1008.4,716.22
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,985.29,700.2
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,958.24,681.18
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,928.34,660.5
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,894.51,638.69
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,858.29,615.33
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,818.15,588.2
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,776.22,559.89
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,731.98,529.44
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,686.17,496.82
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,637.51,461.48
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,587.86,424.54
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,536.8,385.59
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,485.2,345.13
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,432.12,302.54
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,379.22,259.08
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,325.71,214.57
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,272.93,170.65
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,220.36,128.52
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,169.3,91.13
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,119.39,61.91
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,71.64,54.03
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,56.47,41.63
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,55.75,41.12
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,54.16,40.04
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,52.48,38.86
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,49.84,36.82
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,43.07,31.2
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,39.62,28.36
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,36.08,25.26
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,30.19,19.92
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,24.12,13.99
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,11.81,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,60.68,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,167.67,104.97
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,261.9,208.05
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,358.28,291.42
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,434.76,355.49
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,515.75,419.71
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,583.21,469.95
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,652.76,519.45
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,709.02,557.87
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,765.4,595.24
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,808.24,620.89
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,855.0,648.68
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,892.41,670.73
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,927.8,691.22
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,956.15,705.47
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,971.41,711.09
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,989.52,720.02
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,1004.69,726.99
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,1013.14,728.87
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,1018.44,728.9
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,1017.98,726.9
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,1014.24,723.04
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,1004.26,714.0
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,991.07,703.19
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,973.3,691.06
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,952.49,677.16
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,926.97,659.06
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,898.77,639.42
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,866.39,618.44
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,831.83,596.05
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,794.05,570.85
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,754.44,544.25
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,711.84,514.77
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,667.84,483.66
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,621.61,450.2
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,574.56,415.27
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,525.14,377.47
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,475.36,338.4
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,424.63,297.82
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,374.22,256.53
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,323.35,214.59
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,273.31,173.3
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,214.56,126.63
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,165.71,90.74
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,118.28,62.63
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,73.31,55.19
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,67.55,50.7
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,60.6,45.14
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,59.05,44.12
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,57.37,42.96
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,55.11,41.27
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,52.76,39.42
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,47.76,35.27
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,42.54,30.74
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,35.23,24.2
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,27.61,16.94
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,13.34,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,9.1,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,17.63,5.76
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,67.9,49.85
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,113.91,89.63
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,175.97,142.12
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,227.39,185.0
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,281.25,229.11
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,355.09,287.06
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,302.42,242.09
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,243.66,192.57
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,263.85,207.08
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,283.59,220.46
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,267.64,206.1
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,235.84,180.12
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,194.07,147.26
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,154.31,115.94
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,272.19,205.4
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,381.2,283.8
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,348.22,258.2
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,301.07,223.16
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,319.37,236.02
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,351.92,258.57
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,291.15,214.03
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,246.29,181.03
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,602.92,442.86
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,896.88,633.4
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,875.18,614.67
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,850.89,598.38
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,744.55,525.39
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,639.32,451.46
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,621.15,439.91
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,602.25,426.9
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,629.16,449.06
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,637.31,456.86
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,563.85,403.66
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,506.52,362.27
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,475.92,340.77
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,444.67,318.03
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,411.48,291.52
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,363.94,251.44
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,323.44,222.02
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,302.92,209.59
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,264.29,180.18
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,226.37,152.76
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,190.13,135.01
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,170.81,133.56
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,131.99,102.88
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,76.87,58.3
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,67.67,51.08
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,58.33,43.57
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,49.45,36.31
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,40.58,28.94
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,32.16,21.81
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,23.76,14.58
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,16.26,8.04
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,8.78,1.47
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.38,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,6.82,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,13.2,2.74
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,27.4,16.33
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,43.19,29.82
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,62.73,46.33
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,81.67,62.17
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,104.34,80.8
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,127.02,99.07
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,275.07,219.84
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,402.59,319.47
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,625.23,489.08
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,830.69,630.49
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,867.63,651.14
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,902.67,671.59
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,921.94,681.32
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,949.05,696.37
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,967.75,705.39
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,983.59,712.64
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,993.78,716.73
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,1000.87,718.97
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,1001.78,718.04
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,999.43,715.22
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,991.29,707.84
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,979.92,698.6
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,963.94,687.58
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,944.86,674.72
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,920.94,657.88
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,894.24,639.35
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,862.82,618.77
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,829.11,596.68
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,791.66,572.35
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,752.3,546.59
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,709.86,516.43
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,665.94,484.39
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,619.72,450.3
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,572.44,414.62
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,522.45,375.95
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,472.07,336.04
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,420.72,294.5
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,369.68,252.35
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,318.65,209.72
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,268.39,167.83
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,218.19,127.65
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,169.83,92.27
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,112.51,56.58
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,66.83,49.25
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,60.72,44.48
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,61.69,45.45
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,54.52,39.79
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,52.99,38.76
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,51.27,37.51
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,49.5,36.16
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,45.2,32.65
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,40.74,28.81
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,33.8,22.63
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,26.6,15.84
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,12.93,0.22
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,63.59,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,174.94,105.23
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,266.39,207.8
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,360.86,289.03
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,434.48,350.51
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,512.6,412.16
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,576.59,460.39
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,642.51,508.28
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,695.71,545.73
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,745.1,579.53
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,790.66,608.73
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,835.12,636.54
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,870.86,657.22
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,904.63,676.27
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,804.72,604.61
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,675.99,506.6
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,493.79,373.29
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,294.78,221.94
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,538.64,405.1
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,762.93,561.36
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,602.44,444.93
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,444.92,328.93
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,267.9,199.9
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,96.57,69.54
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,190.69,141.83
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,284.54,211.86
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,492.88,366.2
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,677.6,496.01
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,526.1,387.42
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,385.22,284.58
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,375.0,277.76
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,364.94,270.61
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,450.56,335.09
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,526.88,391.17
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,553.04,413.45
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,561.5,420.04
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,365.84,274.51
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,246.62,185.61
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,198.3,149.26
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,150.41,112.68
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,203.19,153.62
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,237.92,180.24
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,236.74,176.55
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,236.88,174.13
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,159.27,106.55
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,75.89,50.1
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,93.21,73.49
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,145.81,117.88
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,131.36,106.32
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,116.57,94.36
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,82.19,65.43
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,51.77,39.41
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,47.59,35.82
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,43.24,31.9
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,35.52,24.8
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,26.47,16.24
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,13.31,0.84
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,53.28,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,151.97,91.81
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,244.15,194.3
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,338.8,277.42
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,418.56,345.3
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,501.04,412.81
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,566.0,462.24
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,632.6,510.82
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,690.27,551.58
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,748.15,591.28
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,794.79,621.79
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,840.32,650.92
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,879.23,674.87
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,910.46,693.22
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,939.96,710.26
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,966.98,725.5
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,986.72,737.24
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,1003.55,747.16
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,1014.2,751.59
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,1021.7,754.09
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,1010.94,745.8
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,1008.67,743.43
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,1000.7,736.21
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,989.55,727.06
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,972.88,715.52
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,953.19,702.1
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,929.26,684.82
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,902.64,665.81
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,871.4,644.79
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,838.0,622.26
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,802.36,598.11
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,764.55,571.98
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,722.33,541.02
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,678.67,508.41
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,632.75,473.47
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,585.61,436.77
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,536.31,398.22
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,486.53,358.17
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,435.22,315.26
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,383.8,271.35
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,332.23,226.83
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,281.36,183.04
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,221.05,133.38
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,170.04,94.3
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,121.02,63.98
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,74.23,47.63
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,63.49,48.21
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,61.3,46.55
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,59.59,45.36
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,57.77,44.06
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,49.38,37.07
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,45.98,34.26
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,42.27,31.15
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,38.44,27.76
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,32.66,22.48
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,26.7,16.64
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,13.03,1.0
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,75.8,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,201.01,122.02
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,301.02,239.75
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,404.2,329.3
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,481.32,393.54
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,562.94,456.57
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,628.07,502.8
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,690.49,544.41
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,711.94,557.17
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,725.41,564.18
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,769.82,591.64
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,812.83,617.08
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,884.23,661.65
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,950.73,701.37
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,976.79,714.81
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,1000.09,726.92
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,1017.73,736.18
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,1032.33,743.66
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,1040.63,746.59
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,1045.67,747.67
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,1044.9,746.04
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,1040.76,742.51
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,1030.71,734.04
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,1017.36,723.72
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,999.35,712.05
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,978.18,698.51
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,952.15,680.62
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,923.3,661.05
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,890.15,640.03
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,854.69,617.44
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,816.06,592.64
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,775.6,566.45
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,732.19,535.99
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,687.26,503.54
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,639.49,467.74
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,590.9,430.56
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,540.31,392.43
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,489.26,352.74
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,437.44,310.84
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,386.12,268.33
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,333.81,224.36
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,282.3,181.04
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,222.65,132.99
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,172.93,95.74
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,132.65,76.98
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,116.91,83.04
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,105.88,83.14
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,101.52,79.84
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,97.14,76.63
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,92.46,73.11
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,82.9,65.38
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,72.82,57.04
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,62.87,48.71
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,52.47,39.7
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,41.16,29.59
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,29.42,18.76
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,14.84,2.11
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,65.98,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,179.28,106.36
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,275.92,218.68
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,375.16,304.53
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,452.13,368.83
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,533.67,432.82
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,600.23,481.14
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,668.73,528.48
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,723.76,564.4
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,774.53,596.1
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,822.37,625.28
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,869.07,652.95
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,905.58,672.4
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,940.02,690.05
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,958.22,696.84
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,984.04,708.51
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,1001.61,716.06
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,1016.19,721.78
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,1025.84,723.01
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,1032.35,722.38
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,1031.78,716.53
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,1027.86,708.74
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,1018.6,698.95
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,1006.04,687.42
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,988.31,674.39
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,967.45,659.73
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,941.32,641.92
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,912.45,622.67
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,880.59,602.97
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,846.38,581.9
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,807.66,558.82
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,767.12,534.43
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,724.46,506.3
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,680.25,476.23
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,632.68,442.83
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,584.23,408.01
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,534.58,372.2
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,484.42,334.86
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,432.37,295.08
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,380.61,254.4
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,328.35,213.23
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,276.89,172.22
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,226.13,132.42
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,167.92,89.93
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,119.0,60.53
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,72.5,44.32
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,75.45,56.91
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,97.82,75.43
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,92.65,71.57
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,87.14,67.43
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,78.46,60.55
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,69.3,53.11
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,56.62,42.6
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,44.07,31.92
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,36.79,25.41
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,28.0,17.26
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,14.09,1.78
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,9.1,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,17.97,5.17
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,55.7,39.46
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,88.63,68.13
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,122.35,96.96
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,156.09,125.28
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,188.52,151.76
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,221.09,177.69
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,334.41,268.81
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,455.19,361.78
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,433.52,341.24
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,425.2,331.22
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,597.1,461.69
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,779.61,591.61
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,731.78,549.63
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,659.6,492.76
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,604.7,451.59
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,566.1,421.24
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,547.39,405.52
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,510.88,377.39
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,626.56,460.77
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,737.58,537.65
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,711.1,516.24
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,671.84,487.31
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,738.11,535.15
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,795.0,575.4
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,730.36,528.73
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,674.27,488.01
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,622.85,451.87
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,578.08,419.95
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,633.45,460.47
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,676.22,490.69
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,671.42,490.21
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,654.41,480.15
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,610.02,446.74
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,564.93,412.25
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,492.47,357.42
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,451.35,326.22
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,407.6,293.74
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,368.0,264.33
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,310.33,223.85
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,264.9,193.61
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,225.51,165.39
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,199.81,147.45
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,181.15,134.33
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,163.04,121.62
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,153.14,120.11
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,153.23,120.86
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,138.3,109.3
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,123.02,97.29
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,107.39,84.77
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,91.42,71.72
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,75.76,58.64
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,59.81,45.02
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,44.94,32.07
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,30.13,18.89
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,15.42,2.61
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,49.8,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,141.97,78.09
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,233.95,181.24
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,330.9,264.1
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,378.77,304.75
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,431.43,347.07
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,505.95,403.67
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,578.67,455.56
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,660.75,512.86
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,745.36,569.73
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,789.7,597.76
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,838.41,628.59
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,875.73,649.12
