Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,911.12,667.95
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,939.8,682.54
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,955.61,688.75
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,917.72,659.19
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,846.02,605.89
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,855.26,607.84
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,861.76,607.13
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,873.5,612.55
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,882.56,616.27
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,891.34,619.75
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,897.29,621.5
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,885.67,617.74
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,871.71,611.87
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,839.43,593.03
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,806.17,572.86
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,817.18,585.33
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,809.79,583.44
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,721.63,519.84
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,639.92,459.35
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,635.36,456.84
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,628.96,452.04
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,570.65,410.35
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,513.94,369.97
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,467.56,336.84
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,424.93,306.12
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,397.83,285.71
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,369.28,263.64
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,335.25,237.55
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,301.29,211.4
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,266.33,184.7
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,232.13,159.64
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,198.13,137.84
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,166.11,120.87
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,149.4,116.44
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,137.13,107.0
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,117.14,91.35
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,89.5,69.14
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,81.97,63.26
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,74.03,56.86
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,61.44,46.36
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,48.17,35.07
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,39.33,27.28
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,30.21,18.91
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,15.23,2.63
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,25.94,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,77.02,38.53
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,147.13,111.88
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,213.43,169.51
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,277.12,223.11
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,344.6,278.09
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,427.5,343.29
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,499.88,398.49
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,537.23,424.58
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,572.88,448.85
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,591.64,459.66
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,588.7,454.98
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,569.84,436.94
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,527.38,402.2
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,594.06,449.06
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,641.49,481.19
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,673.33,502.31
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,703.84,522.42
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,658.76,486.66
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,594.97,438.41
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,562.13,413.76
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,513.94,378.21
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,571.47,418.38
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,611.68,445.58
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,648.5,471.45
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,691.04,500.77
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,660.11,477.51
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,637.55,460.29
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,633.67,457.53
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,628.22,453.57
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,612.31,442.44
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,594.92,430.27
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,499.7,362.42
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,414.74,301.3
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,458.21,333.22
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,489.06,354.6
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,457.25,331.79
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,424.8,308.23
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,402.89,290.77
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,378.2,270.6
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,336.99,235.73
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,293.57,197.58
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,244.79,158.15
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,195.23,120.03
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,154.4,94.99
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,117.47,80.84
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,116.85,90.74
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,133.4,104.48
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,120.61,94.54
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,107.16,83.97
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,98.04,76.83
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,88.56,69.19
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,75.08,57.99
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,61.12,46.1
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,47.75,34.44
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,32.06,20.51
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,16.67,3.56
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,6.82,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,13.2,1.66
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,33.68,21.09
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,54.78,39.07
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,83.87,63.77
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,123.05,96.49
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,155.57,123.33
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,188.38,149.91
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,363.14,291.02
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,516.81,408.86
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,631.94,492.6
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,742.05,568.75
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,796.57,603.99
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,850.33,638.5
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,802.87,602.14
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,756.59,564.48
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,768.92,570.59
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,778.74,574.52
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,708.77,521.69
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,636.08,467.29
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,690.53,504.56
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,726.27,527.97
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,729.98,528.02
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,731.98,527.25
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,702.67,505.84
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,664.39,478.83
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,728.13,523.6
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,780.84,559.26
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,763.64,547.13
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,744.76,534.45
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,712.27,511.62
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,679.42,488.45
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,667.02,483.04
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,646.75,470.91
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,574.25,416.27
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,517.85,373.63
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,479.77,346.11
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,443.5,319.46
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,413.53,294.64
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,369.26,255.67
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,320.49,220.77
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,305.41,213.62
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,268.42,184.71
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,230.55,156.34
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,178.84,119.3
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,133.26,93.9
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,95.39,73.2
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,63.34,47.16
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,61.62,46.04
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,59.73,44.73
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,55.79,41.54
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,51.57,38.06
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,47.39,34.57
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,43.04,30.78
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,35.35,23.99
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,27.31,16.6
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,16.86,3.75
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.19,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,45.25,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,130.55,65.34
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,218.49,168.91
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,305.05,244.35
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,378.83,307.05
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,463.94,376.28
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,291.81,237.85
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,89.35,67.96
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,101.85,78.0
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,114.32,87.63
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,117.97,90.04
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,121.88,92.66
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,114.16,86.2
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,106.98,80.25
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,103.93,77.44
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,101.02,74.78
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,127.75,95.42
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,154.55,115.78
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,178.03,133.35
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,201.39,150.6
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,157.98,117.19
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,115.64,84.48
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,223.02,166.08
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,330.82,244.98
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,411.75,303.22
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,478.17,350.02
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,622.72,454.28
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,739.51,535.35
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,597.36,434.18
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,461.47,336.19
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,459.99,335.75
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,457.82,334.14
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,469.43,342.68
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,473.57,345.75
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,491.82,359.16
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,495.81,361.78
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,492.41,359.14
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,470.7,340.71
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,422.67,302.36
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,374.62,263.18
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,326.79,224.24
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,280.41,186.26
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,243.46,163.93
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,232.31,164.38
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,176.26,118.45
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,110.5,75.76
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,100.69,78.66
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,98.67,77.28
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,94.77,74.46
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,90.61,71.37
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,84.03,66.01
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,77.11,60.25
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,68.3,52.82
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,60.88,46.34
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,47.65,34.67
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,34.09,22.39
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,19.85,5.62
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.46,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,35.73,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,99.39,46.87
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,203.57,157.55
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,294.68,236.45
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,369.1,298.76
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,449.11,362.92
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,526.54,422.18
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,603.1,477.32
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,662.03,517.41
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,721.36,556.48
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,773.53,589.31
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,825.19,620.94
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,863.92,642.57
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,895.18,658.94
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,927.52,676.44
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,957.54,692.23
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,977.69,701.65
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,994.95,709.37
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,1003.33,711.64
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,1008.5,712.13
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,1010.18,712.05
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,997.07,703.02
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,926.29,656.65
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,831.58,589.85
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,798.64,567.93
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,758.32,540.64
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,768.71,548.44
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,779.65,555.98
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,749.98,535.95
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,719.6,515.65
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,681.16,488.71
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,645.82,463.65
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,637.79,458.57
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,628.26,451.82
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,595.02,428.47
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,560.01,403.43
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,510.17,367.4
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,462.36,332.23
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,426.4,302.84
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,386.04,266.77
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,328.14,219.89
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,277.48,178.05
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,226.78,136.8
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,177.46,99.56
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,129.54,69.8
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,84.02,52.65
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,70.52,53.38
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,62.36,46.79
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,60.89,45.85
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,59.3,44.77
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,56.39,42.43
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,53.31,39.88
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,49.16,36.48
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,44.86,32.76
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,37.19,25.94
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,29.18,18.48
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,17.69,4.5
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.19,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,45.93,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,131.53,60.74
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,222.55,172.77
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,311.43,250.56
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,388.92,315.5
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,469.57,380.42
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,535.86,430.35
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,604.14,479.17
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,453.08,360.88
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,277.97,219.09
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,556.33,436.76
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,808.79,614.41
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,846.89,634.74
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,883.27,655.28
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,904.36,665.8
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,928.67,678.53
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,948.5,688.67
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,965.55,697.0
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,974.76,698.93
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,980.89,699.02
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,982.74,696.51
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,981.45,692.17
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,973.02,683.54
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,961.5,673.2
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,945.46,662.24
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,926.48,649.58
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,902.39,632.58
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,875.71,614.11
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,845.32,594.63
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,812.82,573.81
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,774.99,550.0
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,735.97,523.86
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,694.82,495.54
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,652.6,465.97
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,551.13,393.38
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,479.59,341.61
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,426.87,305.08
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,379.27,271.89
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,376.64,269.36
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,368.62,261.92
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,270.55,194.2
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,201.38,147.52
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,220.17,160.1
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,239.19,172.55
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,211.29,153.8
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,185.41,137.39
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,140.12,109.15
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,95.41,73.4
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,84.58,64.99
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,73.66,56.3
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,63.06,47.72
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,52.12,38.69
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,41.47,29.72
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,30.84,20.62
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,21.56,12.55
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,12.3,4.43
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,6.58,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.91,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.73,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,5.26,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,12.3,4.11
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,19.35,10.26
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,28.19,17.81
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,37.04,25.31
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,47.23,33.74
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,57.44,42.01
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,57.0,41.52
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,56.56,41.02
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,94.28,71.43
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,134.17,102.95
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,189.02,146.11
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,244.44,188.68
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,152.67,116.5
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,68.28,49.24
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,141.17,106.89
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,216.45,164.63
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,192.43,145.4
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,169.13,127.09
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,335.01,252.31
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,492.16,364.01
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,363.74,270.04
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,232.52,172.75
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,235.81,175.45
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,238.98,177.63
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,399.27,295.04
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,552.49,400.79
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,476.67,346.33
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,410.06,299.06
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,452.44,329.8
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,491.03,356.79
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,480.42,349.04
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,470.77,342.21
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,494.84,358.83
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,503.6,363.73
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,432.92,313.97
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,373.5,272.6
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,362.24,264.21
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,355.55,258.11
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,319.09,222.58
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,269.88,172.97
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,225.37,140.14
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,197.92,123.46
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,166.51,107.67
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,143.11,102.39
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,122.35,95.66
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,108.8,84.97
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,84.42,65.35
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,57.0,42.77
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,54.02,40.43
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,50.87,37.82
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,46.64,34.34
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,42.25,30.54
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,35.39,24.38
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,28.26,17.64
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.3,4.26
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,8.19,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,47.25,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,132.13,52.76
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,226.31,174.01
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,321.44,256.72
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,397.59,320.3
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,478.55,384.96
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,546.66,435.55
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,617.07,485.46
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,672.99,523.58
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,729.21,560.75
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,776.13,591.13
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,822.12,620.35
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,855.08,637.82
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,891.24,656.98
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,889.87,651.04
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,875.64,637.2
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,931.62,669.46
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,979.62,694.64
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,936.96,662.49
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,874.11,615.36
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,944.15,660.65
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,986.28,682.5
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,930.2,644.41
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,849.42,586.96
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,788.73,547.83
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,738.75,514.47
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,785.25,546.02
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,830.48,574.86
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,779.39,541.16
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,729.3,508.83
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,698.33,489.74
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,666.93,469.78
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,654.44,461.31
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,638.63,450.11
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,544.37,385.07
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,466.23,331.02
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,345.22,247.6
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,246.92,178.55
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,271.58,196.41
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,299.01,215.04
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,186.23,134.62
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,71.0,49.64
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,148.74,108.76
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,203.63,148.88
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,201.43,145.93
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,181.6,132.96
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,164.07,127.72
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,149.69,116.92
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,136.65,107.21
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,123.15,96.9
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,108.59,85.46
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,93.58,73.36
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,78.45,60.94
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,62.92,47.82
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,47.3,34.23
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,32.09,20.67
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,18.25,4.74
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.64,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,26.94,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,76.92,25.78
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,162.81,124.57
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,258.45,207.03
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,330.44,267.71
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,407.65,330.22
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,252.03,205.03
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,69.26,51.72
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,71.84,53.79
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,74.68,55.81
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,174.58,136.52
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,272.42,212.29
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,295.34,228.02
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,317.88,243.46
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,272.43,207.4
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,214.79,162.34
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,227.52,171.72
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,240.18,180.72
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,250.28,187.39
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,260.28,193.95
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,272.59,202.46
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,284.72,210.76
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,291.44,214.68
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,298.01,218.46
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,514.73,373.23
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,708.35,499.25
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,698.39,487.5
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,687.19,477.72
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,579.72,405.91
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,481.19,339.21
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,416.56,296.26
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,355.17,254.32
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,359.76,258.37
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,363.6,261.35
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,232.9,169.11
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,104.45,74.78
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,180.86,132.69
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,253.03,185.38
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,312.93,227.06
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,371.71,265.71
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,334.62,236.61
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,304.6,212.56
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,173.81,121.81
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,70.03,49.53
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,134.28,96.64
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,181.74,134.11
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,135.0,105.52
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,90.99,70.23
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,88.33,68.55
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,84.65,65.88
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,80.27,62.43
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,75.7,58.7
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,66.85,51.32
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,57.62,43.37
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,46.95,33.94
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,34.06,22.28
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,19.84,5.58
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,37.79,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,110.99,34.5
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,203.83,155.17
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,292.25,232.86
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,365.47,295.15
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,449.69,363.77
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,336.53,272.62
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,199.41,158.89
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,460.59,369.95
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,702.41,548.08
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,562.37,439.05
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,378.66,294.16
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,478.73,370.64
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,600.49,458.35
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,594.82,449.94
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,567.44,427.36
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,638.66,476.19
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,690.36,510.03
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,738.74,541.84
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,801.53,582.18
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,903.37,652.75
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,976.66,697.4
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,972.07,691.07
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,964.35,683.68
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,949.66,673.44
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,931.97,661.47
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,910.04,646.13
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,885.34,629.14
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,855.96,610.01
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,824.34,589.46
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,788.73,565.54
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,751.35,540.09
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,710.13,511.28
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,667.54,480.99
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,623.29,448.95
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,577.76,415.21
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,496.58,355.49
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,449.53,320.97
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,417.78,294.89
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,380.79,260.72
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,330.37,219.1
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,272.83,172.33
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,222.23,131.7
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,173.16,95.1
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,152.38,94.75
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,168.71,122.12
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,151.23,117.26
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,138.77,107.76
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,132.06,102.95
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,121.85,95.21
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,106.49,83.09
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,90.82,70.46
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,64.83,48.96
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,42.25,29.96
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,35.4,23.91
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,28.27,17.28
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,16.9,3.73
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,7.28,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,14.0,41.94,0.0
