Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,5,30,127.0,20.0,2.0,20.0,28.0,118.88,31.77
2016,7,2,5,45,222.0,34.0,2.15,20.5,62.5,211.63,161.59
2016,7,2,6,0,317.0,48.0,2.3,21.0,97.0,299.12,239.42
2016,7,2,6,15,388.0,58.5,2.25,21.5,140.5,377.19,305.11
2016,7,2,6,30,459.0,69.0,2.2,22.0,184.0,458.14,370.39
2016,7,2,6,45,507.0,77.5,2.2,23.0,231.5,523.2,419.53
2016,7,2,7,0,555.0,86.0,2.2,24.0,279.0,590.24,467.35
2016,7,2,7,15,592.5,92.5,2.25,24.5,328.5,647.51,507.13
2016,7,2,7,30,630.0,99.0,2.3,25.0,378.0,705.22,545.97
2016,7,2,7,45,656.0,105.0,2.4,26.0,426.5,752.0,575.17
2016,7,2,8,0,682.0,111.0,2.5,27.0,475.0,797.88,603.06
2016,7,2,8,15,704.0,115.5,2.35,27.5,522.5,836.89,625.04
2016,7,2,8,30,726.0,120.0,2.2,28.0,570.0,874.24,645.32
2016,7,2,8,45,741.5,124.0,2.1,28.5,614.0,897.17,656.04
2016,7,2,9,0,757.0,128.0,2.0,29.0,658.0,923.43,668.86
2016,7,2,9,15,770.5,131.5,1.85,29.0,698.0,944.54,678.9
2016,7,2,9,30,784.0,135.0,1.7,29.0,738.0,962.87,687.02
2016,7,2,9,45,774.5,149.0,1.6,29.5,769.0,966.55,685.13
2016,7,2,10,0,765.0,163.0,1.5,30.0,800.0,966.73,681.3
2016,7,2,10,15,773.0,165.5,1.3,30.0,829.5,969.22,678.88
2016,7,2,10,30,781.0,168.0,1.1,30.0,859.0,968.61,674.36
2016,7,2,10,45,785.5,171.0,0.95,30.0,882.0,961.95,666.93
2016,7,2,11,0,790.0,174.0,0.8,30.0,905.0,952.2,657.71
2016,7,2,11,15,569.0,306.0,0.65,30.0,837.5,856.51,593.14
2016,7,2,11,30,348.0,438.0,0.5,30.0,770.0,749.59,518.75
2016,7,2,11,45,321.5,454.5,0.4,30.5,763.5,723.91,500.28
2016,7,2,12,0,295.0,471.0,0.3,31.0,757.0,697.73,480.66
2016,7,2,12,15,549.0,324.5,0.25,31.0,858.5,765.2,528.54
2016,7,2,12,30,803.0,178.0,0.2,31.0,960.0,808.9,558.47
2016,7,2,12,45,528.5,328.5,0.15,31.0,842.0,697.95,482.27
2016,7,2,13,0,254.0,479.0,0.1,31.0,724.0,595.18,411.5
2016,7,2,13,15,514.0,334.0,0.2,31.0,821.5,634.53,443.41
2016,7,2,13,30,774.0,189.0,0.3,31.0,919.0,652.63,458.47
2016,7,2,13,45,770.5,186.0,0.4,31.0,900.0,609.17,429.24
2016,7,2,14,0,767.0,183.0,0.5,31.0,881.0,564.99,399.16
2016,7,2,14,15,505.0,300.0,0.55,31.0,754.5,482.31,341.06
2016,7,2,14,30,243.0,417.0,0.6,31.0,628.0,425.18,301.59
2016,7,2,14,45,161.5,395.0,0.65,31.0,532.5,368.14,262.68
2016,7,2,15,0,80.0,373.0,0.7,31.0,437.0,320.75,230.74
2016,7,2,15,15,396.0,267.5,0.7,31.0,564.0,302.3,209.52
2016,7,2,15,30,712.0,162.0,0.7,31.0,691.0,275.7,177.49
2016,7,2,15,45,696.0,158.0,0.7,31.0,649.0,228.93,140.67
2016,7,2,16,0,680.0,154.0,0.7,31.0,607.0,184.09,107.82
2016,7,2,16,15,534.0,187.0,0.6,30.5,527.0,158.7,99.19
2016,7,2,16,30,388.0,220.0,0.5,30.0,447.0,154.37,110.09
2016,7,2,16,45,387.5,198.5,0.4,30.0,408.0,126.23,97.73
2016,7,2,17,0,387.0,177.0,0.3,30.0,369.0,115.59,89.53
2016,7,2,17,15,361.5,162.5,0.35,29.5,326.5,115.56,90.09
2016,7,2,17,30,336.0,148.0,0.4,29.0,284.0,106.86,83.5
2016,7,2,17,45,307.5,131.0,0.5,29.0,242.0,96.14,74.97
2016,7,2,18,0,279.0,114.0,0.6,29.0,200.0,84.98,65.88
2016,7,2,18,15,241.0,96.0,0.6,28.0,160.5,72.67,55.84
2016,7,2,18,30,203.0,78.0,0.6,27.0,121.0,59.96,45.13
2016,7,2,18,45,146.5,59.5,0.65,26.5,86.0,46.44,33.35
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,32.55,20.92
2016,7,2,19,15,45.0,23.0,0.75,25.5,28.0,19.32,5.03
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.55,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,6.0,1.35,21.0,6.0,5.46,0.0
2016,7,3,5,30,0.0,12.0,1.4,21.0,12.0,10.55,0.0
2016,7,3,5,45,0.0,30.5,1.5,21.5,30.5,29.52,17.42
2016,7,3,6,0,0.0,49.0,1.6,22.0,49.0,49.5,34.71
2016,7,3,6,15,11.5,68.5,1.6,22.5,71.5,77.55,58.52
2016,7,3,6,30,23.0,88.0,1.6,23.0,94.0,115.26,89.94
2016,7,3,6,45,33.0,108.5,1.65,23.5,119.0,145.47,114.67
2016,7,3,7,0,43.0,129.0,1.7,24.0,144.0,175.86,138.98
2016,7,3,7,15,21.5,120.5,1.65,24.0,128.0,142.86,111.51
2016,7,3,7,30,0.0,112.0,1.6,24.0,112.0,103.09,78.45
2016,7,3,7,45,0.0,98.5,1.55,24.5,98.5,88.43,66.31
2016,7,3,8,0,0.0,85.0,1.5,25.0,85.0,75.27,55.4
2016,7,3,8,15,0.0,114.5,1.45,25.0,114.5,103.06,77.37
2016,7,3,8,30,0.0,144.0,1.4,25.0,144.0,131.3,99.32
2016,7,3,8,45,0.0,148.0,1.4,25.5,148.0,134.6,101.33
2016,7,3,9,0,0.0,152.0,1.4,26.0,152.0,137.98,103.46
2016,7,3,9,15,0.0,129.0,1.4,26.0,129.0,115.9,86.05
2016,7,3,9,30,0.0,106.0,1.4,26.0,106.0,94.54,69.24
2016,7,3,9,45,3.5,147.0,1.4,26.5,150.0,135.99,101.28
2016,7,3,10,0,7.0,188.0,1.4,27.0,194.0,177.69,132.75
2016,7,3,10,15,5.0,170.5,1.35,27.0,175.5,158.98,118.11
2016,7,3,10,30,3.0,153.0,1.3,27.0,157.0,140.6,103.9
2016,7,3,10,45,2.0,145.5,1.3,27.5,148.5,132.61,97.47
2016,7,3,11,0,1.0,138.0,1.3,28.0,140.0,124.7,91.12
2016,7,3,11,15,4.0,155.5,1.25,28.0,160.0,143.29,105.29
2016,7,3,11,30,7.0,173.0,1.2,28.0,180.0,161.64,119.12
2016,7,3,11,45,8.5,187.0,1.2,28.5,195.5,175.18,128.95
2016,7,3,12,0,10.0,201.0,1.2,29.0,211.0,188.45,138.52
2016,7,3,12,15,9.5,197.5,1.15,29.0,207.0,184.15,135.18
2016,7,3,12,30,9.0,194.0,1.1,29.0,203.0,179.87,131.94
2016,7,3,12,45,13.0,253.5,1.05,29.0,266.5,234.5,172.3
2016,7,3,13,0,17.0,313.0,1.0,29.0,330.0,287.69,210.64
2016,7,3,13,15,17.5,315.5,0.95,29.0,333.0,288.11,210.61
2016,7,3,13,30,18.0,318.0,0.9,29.0,336.0,288.36,210.74
2016,7,3,13,45,12.0,242.0,0.85,29.0,253.5,218.52,160.01
2016,7,3,14,0,6.0,166.0,0.8,29.0,171.0,149.26,108.91
2016,7,3,14,15,15.5,245.5,0.8,29.0,258.5,220.35,162.1
2016,7,3,14,30,25.0,325.0,0.8,29.0,346.0,278.03,203.85
2016,7,3,14,45,68.5,355.0,0.8,29.0,411.0,312.39,227.89
2016,7,3,15,0,112.0,385.0,0.8,29.0,476.0,329.8,239.13
2016,7,3,15,15,87.5,355.0,0.85,28.5,424.0,301.42,219.49
2016,7,3,15,30,63.0,325.0,0.9,28.0,372.0,266.12,195.13
2016,7,3,15,45,40.0,278.0,0.95,28.0,307.0,223.25,164.71
2016,7,3,16,0,17.0,231.0,1.0,28.0,242.0,193.68,144.11
2016,7,3,16,15,8.5,190.0,1.1,27.5,195.5,159.88,119.64
2016,7,3,16,30,0.0,149.0,1.2,27.0,149.0,126.92,95.13
2016,7,3,16,45,0.0,106.5,1.35,27.0,106.5,93.08,72.23
2016,7,3,17,0,0.0,64.0,1.5,27.0,64.0,56.58,42.13
2016,7,3,17,15,0.0,56.5,1.65,26.5,56.5,49.91,36.78
2016,7,3,17,30,0.0,49.0,1.8,26.0,49.0,43.24,31.34
2016,7,3,17,45,0.0,41.5,1.95,25.5,41.5,36.59,25.82
2016,7,3,18,0,0.0,34.0,2.1,25.0,34.0,29.95,20.21
2016,7,3,18,15,0.0,27.0,2.15,24.5,27.0,23.76,14.89
2016,7,3,18,30,0.0,20.0,2.2,24.0,20.0,17.58,9.5
2016,7,3,18,45,0.0,14.0,2.25,23.5,14.0,12.29,4.83
2016,7,3,19,0,0.0,8.0,2.3,23.0,8.0,7.02,0.14
2016,7,3,19,15,0.0,4.0,2.3,22.5,4.0,3.5,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.0,1.55,19.0,1.0,0.91,0.0
2016,7,4,5,30,0.0,2.0,1.6,19.0,2.0,1.75,0.0
2016,7,4,5,45,0.0,7.0,1.65,19.5,7.0,6.14,0.0
2016,7,4,6,0,0.0,12.0,1.7,20.0,12.0,10.53,3.03
2016,7,4,6,15,0.0,18.5,1.7,20.5,18.5,16.26,7.93
2016,7,4,6,30,0.0,25.0,1.7,21.0,25.0,22.0,12.8
2016,7,4,6,45,0.0,31.5,1.7,21.5,31.5,27.74,17.61
2016,7,4,7,0,0.0,38.0,1.7,22.0,38.0,33.49,22.34
2016,7,4,7,15,16.0,101.0,1.7,22.5,108.5,106.68,83.0
2016,7,4,7,30,32.0,164.0,1.7,23.0,179.0,202.66,159.75
2016,7,4,7,45,16.0,111.0,1.7,23.5,118.5,115.34,88.81
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,51.27,36.21
2016,7,4,8,15,14.5,146.0,1.7,24.5,155.0,147.93,113.84
2016,7,4,8,30,29.0,234.0,1.7,25.0,252.0,268.85,206.81
2016,7,4,8,45,14.5,152.0,1.75,25.5,161.0,152.75,115.97
2016,7,4,9,0,0.0,70.0,1.8,26.0,70.0,62.05,43.93
2016,7,4,9,15,5.5,151.0,1.8,26.0,155.5,142.18,106.98
2016,7,4,9,30,11.0,232.0,1.8,26.0,241.0,225.44,170.48
2016,7,4,9,45,37.0,303.0,1.85,26.5,334.0,337.41,253.85
2016,7,4,10,0,63.0,374.0,1.9,27.0,427.0,435.55,324.09
2016,7,4,10,15,49.0,368.0,1.95,27.5,410.0,410.62,304.23
2016,7,4,10,30,35.0,362.0,2.0,28.0,393.0,386.29,285.5
2016,7,4,10,45,30.0,355.5,2.05,28.5,382.5,370.88,273.57
2016,7,4,11,0,25.0,349.0,2.1,29.0,372.0,355.87,261.94
2016,7,4,11,15,28.0,353.0,2.15,29.0,379.5,358.91,264.13
2016,7,4,11,30,31.0,357.0,2.2,29.0,387.0,361.59,266.02
2016,7,4,11,45,35.5,387.5,2.3,29.5,422.5,390.0,285.8
2016,7,4,12,0,40.0,418.0,2.4,30.0,458.0,416.99,304.28
2016,7,4,12,15,36.0,408.5,2.45,30.0,444.5,399.28,291.5
2016,7,4,12,30,32.0,399.0,2.5,30.0,431.0,382.03,279.23
2016,7,4,12,45,24.0,350.5,2.55,30.5,375.0,328.41,240.31
2016,7,4,13,0,16.0,302.0,2.6,31.0,319.0,277.46,203.09
2016,7,4,13,15,17.5,297.0,2.6,31.0,314.5,272.27,199.54
2016,7,4,13,30,19.0,292.0,2.6,31.0,310.0,266.99,195.78
2016,7,4,13,45,215.5,336.5,2.65,31.0,533.0,403.6,296.9
2016,7,4,14,0,412.0,381.0,2.7,31.0,756.0,522.81,380.31
2016,7,4,14,15,373.5,386.5,2.7,31.0,719.0,487.28,353.1
2016,7,4,14,30,335.0,392.0,2.7,31.0,682.0,448.79,324.57
2016,7,4,14,45,430.0,339.5,2.7,31.0,696.5,418.16,300.27
2016,7,4,15,0,525.0,287.0,2.7,31.0,711.0,385.98,272.97
2016,7,4,15,15,581.5,243.5,2.6,31.0,692.5,339.7,234.52
2016,7,4,15,30,638.0,200.0,2.5,31.0,674.0,285.04,188.94
2016,7,4,15,45,628.5,190.5,2.45,31.0,634.0,239.28,152.48
2016,7,4,16,0,619.0,181.0,2.4,31.0,594.0,194.87,119.33
2016,7,4,16,15,597.5,174.5,2.3,30.5,549.5,153.14,93.52
2016,7,4,16,30,576.0,168.0,2.2,30.0,505.0,114.3,77.95
2016,7,4,16,45,557.0,157.0,2.1,30.0,459.0,101.5,78.29
2016,7,4,17,0,538.0,146.0,2.0,30.0,413.0,96.72,74.66
2016,7,4,17,15,504.0,137.0,1.85,29.5,365.0,92.78,71.83
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,88.57,68.74
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,81.63,63.14
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,74.31,57.11
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,65.43,49.82
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,56.16,41.96
2016,7,4,18,45,214.0,58.0,1.0,26.5,96.0,45.56,32.61
2016,7,4,19,0,145.0,41.0,0.9,26.0,57.0,32.65,20.97
2016,7,4,19,15,72.5,20.5,0.95,25.5,28.5,16.81,3.34
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.0,9.5,2.05,22.0,12.0,35.4,0.0
2016,7,5,5,30,104.0,19.0,2.2,22.0,24.0,102.87,5.83
2016,7,5,5,45,207.5,32.5,2.4,22.5,58.0,200.6,150.22
2016,7,5,6,0,311.0,46.0,2.6,23.0,92.0,291.87,231.65
2016,7,5,6,15,384.0,55.5,2.7,23.5,135.0,370.07,297.61
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,450.91,363.28
2016,7,5,6,45,514.0,71.5,2.9,24.5,226.0,520.18,416.88
2016,7,5,7,0,571.0,78.0,3.0,25.0,274.0,592.09,469.92
2016,7,5,7,15,608.0,83.5,3.1,25.5,323.5,648.06,509.27
2016,7,5,7,30,645.0,89.0,3.2,26.0,373.0,704.5,547.81
2016,7,5,7,45,675.5,93.0,3.3,27.0,422.0,753.2,578.64
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,801.27,608.25
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,834.29,627.53
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,870.27,648.64
2016,7,5,8,45,765.5,107.0,3.4,29.5,609.5,900.2,665.35
2016,7,5,9,0,783.0,110.0,3.4,30.0,654.0,927.78,680.39
2016,7,5,9,15,795.5,112.5,3.35,30.0,694.5,947.22,691.04
2016,7,5,9,30,808.0,115.0,3.3,30.0,735.0,963.85,699.93
2016,7,5,9,45,807.5,123.0,3.3,30.5,768.0,970.73,701.5
2016,7,5,10,0,807.0,131.0,3.3,31.0,801.0,974.32,701.15
2016,7,5,10,15,814.5,132.5,3.3,31.0,830.5,964.38,693.64
2016,7,5,10,30,822.0,134.0,3.3,31.0,860.0,962.76,691.75
2016,7,5,10,45,827.5,136.0,3.35,31.5,883.0,956.56,685.92
2016,7,5,11,0,833.0,138.0,3.4,32.0,906.0,947.27,678.26
2016,7,5,11,15,836.5,138.5,3.4,32.0,922.5,931.6,667.67
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,913.05,655.33
2016,7,5,11,45,468.0,308.5,3.45,32.5,755.0,727.05,526.1
2016,7,5,12,0,96.0,478.0,3.5,33.0,571.0,520.83,374.72
2016,7,5,12,15,468.5,310.0,3.5,33.0,766.0,685.45,498.42
2016,7,5,12,30,841.0,142.0,3.5,33.0,961.0,802.65,581.79
2016,7,5,12,45,568.5,304.5,3.5,33.0,857.0,705.09,510.27
2016,7,5,13,0,296.0,467.0,3.5,33.0,753.0,616.2,443.48
2016,7,5,13,15,161.0,413.5,3.5,33.0,569.0,463.61,336.3
2016,7,5,13,30,26.0,360.0,3.5,33.0,385.0,324.37,235.71
2016,7,5,13,45,129.0,404.0,3.5,33.0,522.0,410.86,299.14
2016,7,5,14,0,232.0,448.0,3.5,33.0,659.0,487.91,353.14
2016,7,5,14,15,148.0,421.0,3.45,33.0,554.0,408.54,296.08
2016,7,5,14,30,64.0,394.0,3.4,33.0,449.0,346.57,251.94
2016,7,5,14,45,405.0,275.5,3.35,33.0,604.5,362.84,260.17
2016,7,5,15,0,746.0,157.0,3.3,33.0,760.0,371.02,257.09
2016,7,5,15,15,628.5,205.5,3.25,32.5,696.5,323.49,220.79
2016,7,5,15,30,511.0,254.0,3.2,32.0,633.0,294.55,199.93
2016,7,5,15,45,255.5,146.0,3.2,32.0,335.5,144.05,95.28
2016,7,5,16,0,0.0,38.0,3.2,32.0,38.0,33.61,20.74
2016,7,5,16,15,0.0,27.0,3.1,31.5,27.0,23.85,13.21
2016,7,5,16,30,0.0,16.0,3.0,31.0,16.0,14.12,5.57
2016,7,5,16,45,0.0,34.0,2.95,31.0,34.0,30.01,19.32
2016,7,5,17,0,0.0,52.0,2.9,31.0,52.0,45.93,32.63
2016,7,5,17,15,0.0,58.0,2.65,30.5,58.0,51.24,37.24
2016,7,5,17,30,0.0,64.0,2.4,30.0,64.0,56.55,41.9
2016,7,5,17,45,0.0,54.5,2.2,29.5,54.5,48.11,35.02
2016,7,5,18,0,0.0,45.0,2.0,29.0,45.0,39.69,28.04
2016,7,5,18,15,0.0,36.0,1.9,28.5,36.0,31.72,21.33
2016,7,5,18,30,0.0,27.0,1.8,28.0,27.0,23.76,14.51
2016,7,5,18,45,0.0,19.0,1.7,27.5,19.0,16.7,8.37
2016,7,5,19,0,0.0,11.0,1.6,27.0,11.0,9.66,2.2
2016,7,5,19,15,0.0,5.5,1.7,26.5,5.5,4.82,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.5,9.5,1.55,22.0,11.5,30.47,0.0
2016,7,6,5,30,85.0,19.0,1.7,22.0,23.0,91.83,0.0
2016,7,6,5,45,186.0,33.0,1.85,22.5,56.0,188.69,140.17
2016,7,6,6,0,287.0,47.0,2.0,23.0,89.0,277.82,219.74
2016,7,6,6,15,360.5,58.0,2.05,23.5,132.0,352.38,282.6
2016,7,6,6,30,434.0,69.0,2.1,24.0,175.0,438.29,351.69
2016,7,6,6,45,492.0,75.5,2.15,24.5,222.5,507.77,405.36
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,579.84,458.02
2016,7,6,7,15,388.5,128.0,2.2,25.5,271.5,510.99,402.7
2016,7,6,7,30,227.0,174.0,2.2,26.0,273.0,419.26,328.73
2016,7,6,7,45,456.5,138.5,2.25,26.5,369.5,603.04,468.81
2016,7,6,8,0,686.0,103.0,2.3,27.0,466.0,790.27,597.96
2016,7,6,8,15,708.0,107.0,2.25,27.5,513.0,828.86,619.12
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,860.96,636.75
2016,7,6,8,45,745.0,115.5,2.15,28.5,604.0,889.93,652.07
2016,7,6,9,0,760.0,120.0,2.1,29.0,648.0,916.5,665.63
2016,7,6,9,15,773.0,122.5,2.1,29.0,688.0,936.18,676.49
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,953.12,685.68
2016,7,6,9,45,792.5,129.5,2.1,29.5,762.5,962.86,689.01
2016,7,6,10,0,799.0,134.0,2.1,30.0,797.0,969.52,690.56
2016,7,6,10,15,806.5,136.0,2.15,30.0,826.0,971.31,691.1
2016,7,6,10,30,814.0,138.0,2.2,30.0,855.0,958.82,682.79
2016,7,6,10,45,814.0,142.5,2.25,30.5,877.0,949.71,675.49
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,948.42,673.22
2016,7,6,11,15,818.0,148.0,2.3,31.0,915.5,923.03,656.58
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,905.61,645.28
2016,7,6,11,45,822.0,151.0,2.3,31.0,940.5,882.69,630.43
2016,7,6,12,0,822.0,153.0,2.3,31.0,949.0,857.28,614.03
2016,7,6,12,15,822.5,153.0,2.3,31.0,951.5,828.32,595.33
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,797.31,575.25
2016,7,6,12,45,629.0,284.5,2.35,31.0,894.5,734.96,530.26
2016,7,6,13,0,435.0,416.0,2.4,31.0,835.0,673.06,484.19
2016,7,6,13,15,360.0,436.0,2.4,31.0,780.0,614.09,442.82
2016,7,6,13,30,285.0,456.0,2.4,31.0,725.0,557.99,403.08
2016,7,6,13,45,569.0,287.0,2.4,31.0,809.0,567.3,412.92
2016,7,6,14,0,853.0,118.0,2.4,31.0,893.0,563.88,410.81
2016,7,6,14,15,847.0,116.5,2.4,31.0,867.5,516.55,374.16
2016,7,6,14,30,841.0,115.0,2.4,31.0,842.0,468.75,336.42
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.5,419.94,296.93
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,371.04,256.45
2016,7,6,15,15,819.0,108.0,2.35,30.5,742.0,321.43,215.3
2016,7,6,15,30,809.0,106.0,2.3,30.0,705.0,272.51,174.55
2016,7,6,15,45,795.0,103.5,2.25,30.0,663.5,214.71,127.96
2016,7,6,16,0,781.0,101.0,2.2,30.0,622.0,166.62,91.68
2016,7,6,16,15,764.0,98.0,2.1,30.0,576.5,119.72,62.45
2016,7,6,16,30,747.0,95.0,2.0,30.0,531.0,75.05,45.89
2016,7,6,16,45,722.5,92.0,1.95,30.0,483.0,63.83,47.42
2016,7,6,17,0,698.0,89.0,1.9,30.0,435.0,63.54,47.37
2016,7,6,17,15,668.5,84.5,1.7,29.5,386.0,56.24,41.57
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,54.85,40.65
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,52.53,38.9
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,50.09,36.99
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,45.85,33.43
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,41.44,29.56
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,34.57,23.42
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,27.42,16.69
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,13.32,1.12
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.18,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.14,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,15.4,6.14
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,24.67,14.37
2016,7,7,6,15,0.0,42.0,1.95,23.5,42.0,37.06,24.85
2016,7,7,6,30,0.0,56.0,1.9,24.0,56.0,50.32,35.92
2016,7,7,6,45,0.0,72.0,1.9,24.5,72.0,65.91,48.71
2016,7,7,7,0,0.0,88.0,1.9,25.0,88.0,81.31,61.11
2016,7,7,7,15,0.0,102.5,2.05,25.5,102.5,94.96,71.85
2016,7,7,7,30,0.0,117.0,2.2,26.0,117.0,108.55,82.34
2016,7,7,7,45,0.0,107.0,2.35,26.5,107.0,96.96,72.64
2016,7,7,8,0,0.0,97.0,2.5,27.0,97.0,86.57,63.99
2016,7,7,8,15,3.0,141.0,2.65,27.0,143.0,132.08,99.85
2016,7,7,8,30,6.0,185.0,2.8,27.0,189.0,178.41,135.68
2016,7,7,8,45,45.0,248.0,2.95,27.5,279.0,297.51,227.31
2016,7,7,9,0,84.0,311.0,3.1,28.0,369.0,404.76,306.76
2016,7,7,9,15,425.0,224.5,3.1,28.0,547.5,700.94,528.21
2016,7,7,9,30,766.0,138.0,3.1,28.0,726.0,947.5,695.52
2016,7,7,9,45,803.0,125.0,3.15,28.5,767.5,968.24,704.65
2016,7,7,10,0,840.0,112.0,3.2,29.0,809.0,975.73,707.09
2016,7,7,10,15,847.0,113.5,3.2,29.5,838.5,976.94,705.32
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,974.99,701.7
2016,7,7,10,45,652.0,248.5,3.2,30.5,832.5,917.03,661.53
2016,7,7,11,0,450.0,382.0,3.2,31.0,797.0,833.94,599.03
2016,7,7,11,15,661.5,250.0,3.25,31.0,872.5,892.04,643.97
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,924.01,664.85
2016,7,7,11,45,650.5,268.5,3.4,31.5,891.0,853.61,615.83
2016,7,7,12,0,428.0,419.0,3.5,32.0,834.0,770.37,553.32
2016,7,7,12,15,287.5,456.5,3.6,32.0,736.0,660.49,476.67
2016,7,7,12,30,147.0,494.0,3.7,32.0,638.0,560.02,404.84
2016,7,7,12,45,86.0,429.5,3.8,32.0,514.0,444.35,323.49
2016,7,7,13,0,25.0,365.0,3.9,32.0,390.0,337.23,246.22
2016,7,7,13,15,27.5,371.5,4.0,32.0,398.5,339.69,248.42
2016,7,7,13,30,30.0,378.0,4.1,32.0,407.0,341.65,249.97
2016,7,7,13,45,29.5,367.5,4.2,32.0,395.5,327.74,240.03
2016,7,7,14,0,29.0,357.0,4.3,32.0,384.0,314.13,230.32
2016,7,7,14,15,40.5,369.0,4.3,31.5,405.5,323.9,238.04
2016,7,7,14,30,52.0,381.0,4.3,31.0,427.0,331.71,244.17
2016,7,7,14,45,156.5,379.5,4.3,30.5,508.0,355.5,260.84
2016,7,7,15,0,261.0,378.0,4.3,30.0,589.0,365.99,266.19
2016,7,7,15,15,143.0,327.5,4.15,29.5,442.5,289.1,211.55
2016,7,7,15,30,25.0,277.0,4.0,29.0,296.0,236.02,175.84
2016,7,7,15,45,12.5,212.0,3.85,28.5,221.5,181.34,135.43
2016,7,7,16,0,0.0,147.0,3.7,28.0,147.0,127.07,94.66
2016,7,7,16,15,0.0,125.5,3.55,27.5,125.5,109.22,81.19
2016,7,7,16,30,0.0,104.0,3.4,27.0,104.0,91.38,67.52
2016,7,7,16,45,0.0,59.0,3.3,27.0,59.0,52.16,38.29
2016,7,7,17,0,0.0,14.0,3.2,27.0,14.0,12.33,4.81
2016,7,7,17,15,0.0,17.5,3.05,26.5,17.5,15.41,7.5
2016,7,7,17,30,0.0,21.0,2.9,26.0,21.0,18.49,10.21
2016,7,7,17,45,0.0,17.5,2.8,26.0,17.5,15.39,7.59
2016,7,7,18,0,0.0,14.0,2.7,26.0,14.0,12.3,4.94
2016,7,7,18,15,0.0,11.5,2.7,25.5,11.5,10.1,3.05
2016,7,7,18,30,0.0,9.0,2.7,25.0,9.0,7.9,1.12
2016,7,7,18,45,0.0,6.5,2.75,25.0,6.5,5.7,0.0
2016,7,7,19,0,0.0,4.0,2.8,25.0,4.0,3.5,0.0
2016,7,7,19,15,0.0,2.0,2.85,24.5,2.0,1.75,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,34.35,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,97.93,0.0
2016,7,8,5,45,203.5,30.5,1.85,20.5,55.0,195.15,144.7
2016,7,8,6,0,303.0,44.0,2.0,21.0,88.0,283.38,225.61
2016,7,8,6,15,378.0,54.0,2.1,21.5,131.0,363.2,293.28
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,445.72,360.58
2016,7,8,6,45,502.5,72.5,2.3,22.5,221.0,511.49,411.78
2016,7,8,7,0,552.0,81.0,2.4,23.0,268.0,579.49,462.15
2016,7,8,7,15,590.5,87.0,2.6,23.5,317.0,636.83,503.19
2016,7,8,7,30,629.0,93.0,2.8,24.0,366.0,694.74,543.5
2016,7,8,7,45,654.5,99.0,3.0,25.0,414.5,741.16,573.43
2016,7,8,8,0,680.0,105.0,3.2,26.0,463.0,786.71,602.1
2016,7,8,8,15,702.5,109.5,3.2,26.5,510.5,826.31,626.2
2016,7,8,8,30,725.0,114.0,3.2,27.0,558.0,859.11,645.25
2016,7,8,8,45,738.0,119.5,3.25,28.0,602.0,887.25,659.94
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,912.92,672.84
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,933.62,684.42
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,951.58,694.23
2016,7,8,9,45,790.5,132.5,3.2,29.5,762.0,963.96,699.42
2016,7,8,10,0,803.0,134.0,3.2,30.0,798.0,973.34,702.79
2016,7,8,10,15,810.5,135.5,3.2,30.0,827.5,974.61,702.46
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,961.67,693.14
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,954.05,686.13
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,943.35,677.23
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,928.25,667.0
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,910.27,655.01
2016,7,8,11,45,423.5,235.0,3.25,31.5,638.0,617.5,453.78
2016,7,8,12,0,18.0,323.0,3.3,32.0,341.0,305.22,222.25
2016,7,8,12,15,421.5,238.0,3.3,32.0,648.0,581.14,429.95
2016,7,8,12,30,825.0,153.0,3.3,32.0,955.0,798.95,581.53
2016,7,8,12,45,617.5,284.5,3.3,32.0,883.0,726.28,526.85
2016,7,8,13,0,410.0,416.0,3.3,32.0,811.0,655.06,473.45
2016,7,8,13,15,360.5,435.5,3.25,31.5,779.5,614.1,445.0
2016,7,8,13,30,311.0,455.0,3.2,31.0,748.0,573.9,416.71
2016,7,8,13,45,342.0,427.0,3.15,31.0,743.0,548.66,398.97
2016,7,8,14,0,373.0,399.0,3.1,31.0,738.0,521.08,378.97
2016,7,8,14,15,561.0,286.0,3.0,31.0,778.5,499.73,363.11
2016,7,8,14,30,749.0,173.0,2.9,31.0,819.0,466.75,336.36
2016,7,8,14,45,484.0,279.5,2.85,31.0,691.0,396.67,284.65
2016,7,8,15,0,219.0,386.0,2.8,31.0,563.0,366.98,265.07
2016,7,8,15,15,381.0,315.0,2.65,31.0,604.5,338.87,239.22
2016,7,8,15,30,543.0,244.0,2.5,31.0,646.0,294.78,199.22
2016,7,8,15,45,448.5,258.5,2.4,31.0,577.5,253.63,170.17
2016,7,8,16,0,354.0,273.0,2.3,31.0,509.0,231.71,157.81
2016,7,8,16,15,507.5,201.5,2.15,30.5,512.0,164.6,105.47
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,88.45,57.75
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,77.37,58.56
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,75.44,57.2
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,73.56,55.96
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,71.51,54.56
2016,7,8,17,45,506.0,95.0,1.5,28.5,276.0,68.02,51.91
2016,7,8,18,0,461.0,87.0,1.4,28.0,228.0,63.23,48.06
2016,7,8,18,15,400.5,76.5,1.4,27.5,182.5,56.56,42.46
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,49.63,36.45
2016,7,8,18,45,261.5,52.5,1.45,26.5,98.0,40.1,28.02
2016,7,8,19,0,183.0,39.0,1.5,26.0,59.0,30.24,18.91
2016,7,8,19,15,91.5,19.5,1.5,25.5,29.5,15.25,1.51
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,9.1,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,21.62,0.0
2016,7,9,5,45,146.5,33.0,2.05,20.5,54.0,165.67,121.34
2016,7,9,6,0,293.0,46.0,2.2,21.0,88.0,280.11,222.92
2016,7,9,6,15,368.0,56.5,2.25,21.5,131.0,354.92,286.81
2016,7,9,6,30,443.0,67.0,2.3,22.0,174.0,441.51,357.32
2016,7,9,6,45,363.5,93.5,2.35,22.5,194.5,425.06,343.5
2016,7,9,7,0,284.0,120.0,2.4,23.0,215.0,388.86,313.62
2016,7,9,7,15,157.0,140.0,2.45,23.5,194.0,297.43,238.53
2016,7,9,7,30,30.0,160.0,2.5,24.0,173.0,196.61,154.21
2016,7,9,7,45,367.0,129.0,2.55,25.0,320.0,510.05,404.09
2016,7,9,8,0,704.0,98.0,2.6,26.0,467.0,799.52,609.64
2016,7,9,8,15,523.5,172.0,2.6,26.5,461.5,722.88,550.39
2016,7,9,8,30,343.0,246.0,2.6,27.0,456.0,623.36,473.19
2016,7,9,8,45,457.5,227.0,2.65,27.5,530.0,733.92,551.75
2016,7,9,9,0,572.0,208.0,2.7,28.0,604.0,827.94,615.45
2016,7,9,9,15,567.0,228.5,2.75,28.0,641.5,847.48,626.04
2016,7,9,9,30,562.0,249.0,2.8,28.0,679.0,864.11,635.34
2016,7,9,9,45,522.5,280.0,2.85,28.5,695.0,854.36,625.06
2016,7,9,10,0,483.0,311.0,2.9,29.0,711.0,841.31,612.97
2016,7,9,10,15,452.5,336.0,2.95,29.0,721.5,828.25,602.59
2016,7,9,10,30,422.0,361.0,3.0,29.0,732.0,812.81,590.7
2016,7,9,10,45,340.5,405.0,3.05,29.5,710.0,753.13,546.87
2016,7,9,11,0,259.0,449.0,3.1,30.0,688.0,706.07,511.38
2016,7,9,11,15,341.5,427.0,3.1,30.0,748.0,749.35,542.64
2016,7,9,11,30,424.0,405.0,3.1,30.0,808.0,796.26,575.09
2016,7,9,11,45,417.5,411.5,3.15,30.0,812.0,776.32,561.01
2016,7,9,12,0,411.0,418.0,3.2,30.0,816.0,754.88,546.34
2016,7,9,12,15,372.5,437.5,3.2,30.0,798.5,714.75,518.05
2016,7,9,12,30,334.0,457.0,3.2,30.0,781.0,679.27,492.8
2016,7,9,12,45,376.5,436.0,3.2,30.0,799.5,672.6,489.01
2016,7,9,13,0,419.0,415.0,3.2,30.0,818.0,660.81,481.32
2016,7,9,13,15,438.0,406.5,3.2,30.0,823.5,640.56,467.06
2016,7,9,13,30,457.0,398.0,3.2,30.0,829.0,618.39,451.19
2016,7,9,13,45,463.0,384.0,3.2,30.5,812.5,582.38,424.43
2016,7,9,14,0,469.0,370.0,3.2,31.0,796.0,545.72,396.86
2016,7,9,14,15,522.5,335.0,3.15,31.0,796.5,516.67,374.83
2016,7,9,14,30,576.0,300.0,3.1,31.0,797.0,482.66,348.15
2016,7,9,14,45,602.0,272.0,3.1,31.0,773.5,435.36,311.14
2016,7,9,15,0,628.0,244.0,3.1,31.0,750.0,387.77,272.75
2016,7,9,15,15,641.0,222.0,3.05,31.0,717.0,338.28,232.25
2016,7,9,15,30,654.0,200.0,3.0,31.0,684.0,287.67,190.56
2016,7,9,15,45,610.0,199.0,2.95,31.0,629.5,240.75,154.47
2016,7,9,16,0,566.0,198.0,2.9,31.0,575.0,200.42,125.93
2016,7,9,16,15,447.5,216.0,2.8,30.5,500.0,169.0,111.12
2016,7,9,16,30,329.0,234.0,2.7,30.0,425.0,159.66,116.43
2016,7,9,16,45,515.5,164.0,2.65,30.0,433.0,105.65,81.68
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,60.97,45.22
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,59.47,44.28
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,57.85,43.17
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,55.28,41.22
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,52.57,39.08
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,48.01,35.33
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,43.26,31.22
2016,7,9,18,45,355.5,45.5,1.35,25.0,105.5,36.01,24.77
2016,7,9,19,0,271.0,35.0,1.3,24.0,64.0,28.47,17.62
2016,7,9,19,15,135.5,17.5,1.35,23.5,32.0,13.73,0.51
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,1.2,19.5,8.5,7.73,0.0
2016,7,10,5,30,0.0,17.0,1.4,20.0,17.0,16.68,0.0
2016,7,10,5,45,88.0,33.5,1.65,20.5,46.0,118.01,84.31
2016,7,10,6,0,176.0,50.0,1.9,21.0,75.0,196.98,155.84
2016,7,10,6,15,226.0,67.0,1.9,21.5,112.5,257.83,208.07
2016,7,10,6,30,276.0,84.0,1.9,22.0,150.0,337.44,273.11
2016,7,10,6,45,325.5,95.5,1.9,22.5,191.5,398.32,321.65
2016,7,10,7,0,375.0,107.0,1.9,23.0,233.0,462.19,370.67
2016,7,10,7,15,496.5,105.0,1.95,23.5,301.0,571.4,452.81
2016,7,10,7,30,618.0,103.0,2.0,24.0,369.0,697.04,541.48
2016,7,10,7,45,648.0,108.5,2.05,25.0,419.0,746.67,571.87
2016,7,10,8,0,678.0,114.0,2.1,26.0,469.0,795.61,601.51
2016,7,10,8,15,701.0,118.5,2.05,26.0,517.0,835.67,625.96
2016,7,10,8,30,724.0,123.0,2.0,26.0,565.0,874.13,648.97
2016,7,10,8,45,742.0,127.0,2.0,26.5,610.5,905.18,665.96
2016,7,10,9,0,760.0,131.0,2.0,27.0,656.0,928.22,677.61
2016,7,10,9,15,773.5,134.0,1.95,27.5,697.0,949.02,687.28
2016,7,10,9,30,787.0,137.0,1.9,28.0,738.0,967.02,695.12
2016,7,10,9,45,797.0,140.0,1.9,28.5,774.0,978.54,699.48
2016,7,10,10,0,807.0,143.0,1.9,29.0,810.0,986.98,702.05
2016,7,10,10,15,815.0,145.0,1.85,29.0,840.0,989.17,701.63
2016,7,10,10,30,823.0,147.0,1.8,29.0,870.0,988.17,699.41
2016,7,10,10,45,826.0,150.0,1.75,29.0,893.0,980.07,692.93
2016,7,10,11,0,829.0,153.0,1.7,29.0,916.0,968.8,684.67
2016,7,10,11,15,679.5,265.5,1.7,29.0,898.5,923.8,655.19
2016,7,10,11,30,530.0,378.0,1.7,29.0,881.0,869.06,615.5
2016,7,10,11,45,681.5,269.5,1.7,29.5,923.5,882.32,627.38
2016,7,10,12,0,833.0,161.0,1.7,30.0,966.0,882.52,627.24
2016,7,10,12,15,667.5,284.0,1.65,30.0,930.5,827.05,588.45
2016,7,10,12,30,502.0,407.0,1.6,30.0,895.0,771.75,547.57
2016,7,10,12,45,509.0,400.5,1.6,30.5,893.0,743.65,528.35
2016,7,10,13,0,516.0,394.0,1.6,31.0,891.0,714.24,507.82
2016,7,10,13,15,690.5,262.0,1.55,31.0,917.0,693.74,497.09
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,663.03,478.19
2016,7,10,13,45,659.5,250.5,1.5,31.0,863.0,592.41,426.14
2016,7,10,14,0,454.0,371.0,1.5,31.0,783.0,538.16,385.8
2016,7,10,14,15,516.5,334.5,1.45,31.0,790.0,513.15,367.19
2016,7,10,14,30,579.0,298.0,1.4,31.0,797.0,482.32,343.19
2016,7,10,14,45,594.5,275.0,1.35,31.0,770.5,436.65,308.05
2016,7,10,15,0,610.0,252.0,1.3,31.0,744.0,387.25,269.37
2016,7,10,15,15,702.5,185.5,1.25,30.5,725.5,329.21,222.06
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,268.98,171.1
2016,7,10,15,45,734.5,139.0,1.15,30.0,657.0,220.75,134.11
2016,7,10,16,0,674.0,159.0,1.1,30.0,607.0,184.45,109.25
2016,7,10,16,15,697.5,134.0,1.0,30.0,568.0,130.36,73.12
2016,7,10,16,30,721.0,109.0,0.9,30.0,529.0,74.96,47.32
2016,7,10,16,45,693.5,105.5,0.85,30.0,480.0,66.21,49.35
2016,7,10,17,0,666.0,102.0,0.8,30.0,431.0,66.13,49.48
2016,7,10,17,15,633.5,96.5,0.7,29.5,381.0,64.52,48.44
2016,7,10,17,30,601.0,91.0,0.6,29.0,331.0,62.78,47.26
2016,7,10,17,45,555.0,84.5,0.55,29.0,282.0,60.06,45.11
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,57.2,42.77
2016,7,10,18,15,448.5,69.0,0.4,28.5,186.5,52.03,38.46
2016,7,10,18,30,388.0,60.0,0.3,28.0,140.0,45.34,32.68
2016,7,10,18,45,302.0,48.0,0.25,27.5,100.0,36.78,25.14
2016,7,10,19,0,216.0,36.0,0.2,27.0,60.0,27.98,16.96
2016,7,10,19,15,108.0,18.0,0.3,26.5,30.0,14.1,0.2
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,9.0,1.25,19.5,9.0,8.19,0.0
2016,7,11,5,30,0.0,18.0,1.4,20.0,18.0,18.67,0.0
2016,7,11,5,45,119.5,33.0,1.55,20.5,49.5,136.44,97.51
2016,7,11,6,0,239.0,48.0,1.7,21.0,81.0,248.45,196.65
2016,7,11,6,15,312.5,60.5,1.65,21.0,122.5,322.43,260.01
2016,7,11,6,30,386.0,73.0,1.6,21.0,164.0,402.49,325.93
2016,7,11,6,45,443.5,82.0,1.6,21.5,211.0,470.62,379.48
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,549.31,438.13
2016,7,11,7,15,541.0,98.5,1.6,23.0,307.0,608.39,478.52
2016,7,11,7,30,581.0,106.0,1.6,24.0,356.0,668.14,517.83
2016,7,11,7,45,613.0,111.5,1.65,25.0,405.0,718.59,549.5
2016,7,11,8,0,645.0,117.0,1.7,26.0,454.0,768.53,579.94
2016,7,11,8,15,668.5,122.0,1.65,26.5,501.0,808.99,603.37
2016,7,11,8,30,692.0,127.0,1.6,27.0,548.0,847.93,625.32
2016,7,11,8,45,710.0,131.0,1.6,27.5,592.5,878.49,641.9
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,906.85,656.95
2016,7,11,9,15,742.0,138.5,1.55,28.5,677.5,922.32,663.01
2016,7,11,9,30,756.0,142.0,1.5,29.0,718.0,941.19,671.36
2016,7,11,9,45,766.5,145.0,1.45,29.5,753.5,953.14,675.29
2016,7,11,10,0,777.0,148.0,1.4,30.0,789.0,962.09,677.47
2016,7,11,10,15,785.5,150.0,1.3,30.0,819.0,964.9,676.56
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,964.58,673.85
2016,7,11,10,45,532.0,298.5,1.2,30.0,771.0,846.17,596.1
2016,7,11,11,0,270.0,445.0,1.2,30.0,693.0,712.8,503.47
2016,7,11,11,15,540.5,302.5,1.15,30.0,811.0,826.63,584.7
2016,7,11,11,30,811.0,160.0,1.1,30.0,929.0,915.72,641.55
2016,7,11,11,45,607.5,289.0,1.1,30.5,868.5,833.67,585.14
2016,7,11,12,0,404.0,418.0,1.1,31.0,808.0,744.74,522.41
2016,7,11,12,15,340.5,447.0,1.05,31.0,776.5,696.51,489.8
2016,7,11,12,30,277.0,476.0,1.0,31.0,745.0,650.07,457.73
2016,7,11,12,45,191.5,477.0,1.0,31.0,662.5,566.35,401.18
2016,7,11,13,0,106.0,478.0,1.0,31.0,580.0,491.47,349.77
2016,7,11,13,15,189.0,468.0,0.95,31.0,647.0,526.71,375.15
2016,7,11,13,30,272.0,458.0,0.9,31.0,714.0,551.23,391.66
2016,7,11,13,45,360.5,414.0,0.9,31.0,746.0,549.51,390.67
2016,7,11,14,0,449.0,370.0,0.9,31.0,778.0,534.55,380.2
2016,7,11,14,15,376.5,385.0,0.85,30.5,720.5,487.21,346.81
2016,7,11,14,30,304.0,400.0,0.8,30.0,663.0,440.08,313.87
2016,7,11,14,45,509.5,288.5,0.8,30.0,708.0,412.48,291.47
2016,7,11,15,0,715.0,177.0,0.8,30.0,753.0,367.77,253.35
2016,7,11,15,15,553.5,239.0,0.8,30.0,672.5,326.9,223.69
2016,7,11,15,30,392.0,301.0,0.8,30.0,592.0,305.87,210.73
2016,7,11,15,45,492.0,244.5,0.8,30.0,587.0,251.23,165.63
2016,7,11,16,0,592.0,188.0,0.8,30.0,582.0,194.07,119.52
2016,7,11,16,15,466.5,209.0,0.8,29.5,505.5,165.1,107.44
2016,7,11,16,30,341.0,230.0,0.8,29.0,429.0,156.88,114.38
2016,7,11,16,45,396.0,195.5,0.8,29.0,406.0,124.67,97.15
2016,7,11,17,0,451.0,161.0,0.8,29.0,383.0,105.91,82.31
2016,7,11,17,15,443.5,142.0,0.8,28.5,340.0,95.81,74.52
2016,7,11,17,30,436.0,123.0,0.8,28.0,297.0,85.07,66.03
2016,7,11,17,45,389.0,113.5,0.8,28.0,252.5,80.11,62.09
2016,7,11,18,0,342.0,104.0,0.8,28.0,208.0,74.91,57.82
2016,7,11,18,15,292.5,89.0,0.75,27.5,165.5,65.36,49.84
2016,7,11,18,30,243.0,74.0,0.7,27.0,123.0,57.29,42.86
2016,7,11,18,45,181.0,56.0,0.65,26.5,87.0,43.99,31.23
2016,7,11,19,0,119.0,38.0,0.6,26.0,51.0,30.35,18.89
2016,7,11,19,15,59.5,19.0,0.6,25.5,25.5,15.6,0.31
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,17.8,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,37.58,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,155.02,108.85
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,237.31,184.89
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,165.14,129.95
