Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,66.15,48.65
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,85.58,64.68
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,104.63,79.87
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,195.39,153.32
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,294.49,230.08
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,534.57,413.25
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,764.54,572.14
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,804.31,594.26
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,842.59,617.14
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,875.06,636.09
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,899.83,650.0
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,846.26,611.74
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,772.28,556.82
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,879.25,630.55
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,958.81,677.74
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,961.5,677.43
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,961.07,676.22
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,955.51,670.64
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,946.84,663.33
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,931.74,654.17
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,913.7,643.27
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,891.45,629.75
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,866.52,614.53
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,745.73,532.09
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,619.0,440.9
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,622.86,445.33
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,622.27,445.58
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,569.05,408.4
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,524.9,377.42
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,482.14,347.76
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,442.38,319.92
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,444.51,321.42
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,445.63,320.74
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,414.4,296.82
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,380.47,270.22
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,324.84,222.56
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,263.75,167.37
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,215.01,128.22
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,168.29,93.7
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,121.95,65.76
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,78.05,50.78
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,94.99,73.04
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,147.05,115.72
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,132.3,104.21
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,117.2,92.36
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,102.06,80.26
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,86.61,67.63
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,73.55,56.72
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,57.36,42.9
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,41.45,29.09
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,25.35,14.81
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,12.77,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,6.82,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,13.64,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,120.08,82.74
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,203.15,159.24
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,292.38,233.71
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,374.84,300.75
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,444.48,354.75
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,517.87,409.16
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,577.73,452.71
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,647.01,501.59
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,700.6,537.23
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,753.9,571.89
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,796.32,598.03
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,837.35,622.82
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,871.14,641.14
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,902.92,657.88
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,864.12,630.12
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,812.38,591.03
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,896.07,647.15
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,963.97,687.19
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,967.26,687.15
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,967.42,685.84
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,962.36,680.46
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,954.14,673.27
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,939.0,662.8
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,920.87,650.61
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,898.42,636.19
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,873.22,620.08
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,843.42,600.64
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,811.38,579.75
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,771.38,552.82
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,735.76,528.01
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,695.85,500.0
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,654.6,470.55
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,610.2,438.56
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,564.94,405.17
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,492.59,351.56
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,451.3,320.88
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,413.63,290.72
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,367.87,250.94
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,309.63,212.11
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,298.29,211.6
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,262.13,181.71
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,229.14,154.73
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,194.13,134.38
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,177.78,137.5
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,115.46,88.41
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,70.23,52.17
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,68.46,51.07
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,66.54,49.76
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,63.6,47.57
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,60.52,45.17
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,53.81,39.68
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,47.53,34.33
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,38.28,26.18
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,28.74,17.3
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,14.5,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,6.37,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,43.53,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,167.21,115.05
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,259.39,203.04
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,337.52,269.05
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,427.86,341.23
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,497.77,393.64
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,570.39,444.33
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,629.85,485.72
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,690.04,526.4
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,739.47,557.45
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,788.33,587.36
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,827.6,610.52
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,860.34,629.08
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,891.73,645.3
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,920.82,659.82
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,941.32,670.41
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,959.04,679.32
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,970.3,683.44
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,967.44,678.95
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,969.6,679.26
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,968.62,677.7
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,962.48,672.3
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,953.21,665.13
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,937.98,655.74
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,919.78,644.59
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,897.35,630.81
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,872.22,615.33
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,765.05,542.77
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,656.19,464.49
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,706.57,504.16
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,736.42,527.54
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,696.54,499.63
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,655.24,470.6
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,610.59,438.53
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,565.13,405.04
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,518.05,369.35
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,470.56,332.4
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,416.23,289.83
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,366.64,249.66
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,316.52,208.89
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,267.4,168.81
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,224.84,139.57
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,204.42,130.34
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,161.54,103.06
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,118.96,91.06
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,133.25,102.91
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,148.2,115.25
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,134.01,104.61
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,119.31,93.37
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,104.36,81.5
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,88.94,68.99
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,74.0,56.72
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,58.66,43.78
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,43.59,30.69
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,28.17,16.86
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,14.95,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,38.72,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,155.8,105.48
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,242.51,190.04
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,319.0,254.99
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,401.98,322.04
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,469.91,374.68
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,548.81,432.22
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,608.69,472.49
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,669.36,511.68
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,720.53,543.73
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,771.22,574.63
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,764.2,566.35
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,742.96,548.67
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,831.11,603.88
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,904.83,646.09
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,926.07,657.71
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,944.58,668.27
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,965.83,679.92
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,974.01,683.46
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,975.39,683.79
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,973.59,682.34
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,918.84,646.99
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,838.68,589.55
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,892.45,629.93
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,920.27,647.02
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,896.07,631.2
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,869.25,614.24
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,839.51,595.4
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,807.53,575.07
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,769.74,550.87
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,730.73,524.96
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,690.96,497.07
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,649.87,467.73
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,604.39,434.68
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,558.26,400.5
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,493.89,353.33
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,448.66,320.33
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,418.82,296.67
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,383.16,267.42
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,336.61,230.82
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,289.78,193.72
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,242.19,165.93
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,230.35,167.17
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,196.54,144.36
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,166.35,129.89
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,161.13,126.51
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,148.07,116.69
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,133.88,105.79
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,119.16,94.27
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,104.53,82.58
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,89.43,70.24
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,74.19,57.46
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,58.55,44.04
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,44.29,31.46
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,28.09,16.82
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,14.52,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,43.79,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,162.09,108.13
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,253.46,198.65
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,328.66,262.73
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,415.81,332.9
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,251.19,203.16
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,41.46,28.68
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,55.66,40.42
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,70.03,51.9
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,73.5,54.39
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,77.06,56.93
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,73.5,53.75
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,69.97,50.64
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,202.55,154.42
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,336.87,253.7
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,202.02,151.74
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,73.68,52.38
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,288.77,217.62
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,523.48,384.0
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,623.81,452.92
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,737.08,528.46
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,665.63,476.62
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,609.62,436.09
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,598.11,428.03
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,586.1,419.32
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,552.26,395.68
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,513.03,368.46
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,375.39,272.57
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,241.56,176.34
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,385.77,281.61
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,516.57,371.78
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,562.48,405.22
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,595.16,429.11
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,553.42,399.24
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,519.56,374.9
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,475.0,342.63
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,434.4,313.12
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,412.97,295.78
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,373.95,264.11
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,335.91,236.7
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,298.15,210.77
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,247.41,177.61
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,210.37,155.63
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,121.98,89.98
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,22.95,13.68
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,37.09,25.72
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,51.25,37.74
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,45.03,32.69
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,38.81,27.6
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,33.05,22.76
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,27.3,17.86
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,21.55,12.93
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,15.82,7.92
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,10.97,3.64
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,6.14,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,3.07,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,43.72,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,166.32,107.94
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,264.94,206.06
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,346.88,274.53
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,432.99,342.63
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,504.35,396.23
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,578.61,448.73
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,637.96,488.2
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,698.04,526.67
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,749.56,557.94
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,800.61,588.01
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,835.85,607.05
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,874.28,627.95
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,906.12,644.29
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,935.7,659.1
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,956.59,666.38
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,963.98,665.54
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,978.07,670.06
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,989.22,672.79
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,991.07,671.3
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,989.67,668.18
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,982.49,662.96
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,972.06,656.06
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,956.02,647.33
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,936.9,636.88
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,913.89,624.13
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,888.04,609.64
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,857.38,591.25
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,824.33,571.36
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,786.68,548.16
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,747.36,523.69
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,706.08,496.94
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,663.28,468.38
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,579.5,409.39
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,514.99,363.51
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,499.92,352.93
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,473.52,331.07
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,422.94,291.66
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,372.57,251.47
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,321.48,210.35
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,271.18,169.65
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,212.55,123.75
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,163.7,88.42
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,115.44,60.46
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,69.62,51.49
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,66.49,49.18
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,59.33,43.51
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,57.74,42.46
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,56.02,41.28
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,53.36,39.26
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,50.56,37.04
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,45.91,33.22
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,41.08,29.04
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,33.74,22.53
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,26.11,15.07
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,12.59,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,42.75,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,159.71,100.66
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,253.96,197.73
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,330.84,263.2
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,419.37,334.14
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,489.21,387.11
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,561.71,438.47
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,621.27,478.91
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,681.57,518.31
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,732.3,549.24
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,782.5,578.92
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,822.73,600.41
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,861.39,620.23
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,887.58,631.57
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,916.96,644.67
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,938.54,653.59
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,957.32,660.84
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,969.45,664.09
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,978.52,665.67
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,969.56,659.2
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,968.56,657.84
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,961.93,651.84
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,952.17,644.22
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,937.38,637.12
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,919.59,628.22
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,897.08,615.97
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,871.86,601.8
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,827.41,574.59
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,774.87,538.52
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,760.68,535.38
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,733.32,522.34
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,677.57,481.11
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,628.29,444.55
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,597.56,425.6
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,558.58,398.97
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,510.95,363.44
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,463.18,326.79
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,415.26,289.94
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,380.41,262.79
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,324.69,217.83
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,263.09,167.1
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,231.18,149.67
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,226.09,155.58
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,167.6,111.17
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,104.69,79.9
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,112.39,86.49
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,128.95,100.17
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,118.34,92.06
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,107.21,83.45
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,82.8,63.69
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,62.08,46.65
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,54.98,40.82
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,47.62,34.5
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,37.23,25.32
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,26.49,15.17
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,13.37,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,41.05,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,159.6,96.81
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,257.28,199.58
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,335.88,267.1
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,426.18,340.4
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,496.98,395.82
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,570.48,450.11
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,631.08,492.53
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,692.42,533.99
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,743.08,565.53
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,793.15,595.74
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,832.56,617.91
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,864.97,634.93
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,894.73,650.39
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,922.07,664.08
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,851.66,614.74
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,742.9,536.56
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,722.2,518.95
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,698.89,498.98
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,852.71,604.02
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,965.45,671.76
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,958.3,662.14
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,948.05,652.29
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,932.83,640.91
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,914.66,627.89
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,793.73,547.94
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,654.19,451.66
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,630.29,436.09
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,606.47,419.34
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,654.26,450.83
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,689.86,472.67
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,675.64,465.55
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,649.84,450.48
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,605.84,419.81
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,561.09,388.14
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,510.53,353.32
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,461.63,318.29
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,412.27,281.03
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,363.54,243.16
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,313.44,203.38
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,264.42,164.36
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,216.76,127.89
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,163.84,90.59
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,117.85,64.74
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,74.7,55.51
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,77.97,58.47
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,81.62,61.65
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,80.78,61.31
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,78.98,60.17
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,73.76,56.03
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,68.3,51.57
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,59.59,44.44
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,50.51,36.72
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,39.06,26.69
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,28.03,16.17
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,14.35,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,32.47,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,149.07,86.78
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,247.51,192.66
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,326.47,260.99
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,417.46,335.16
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,491.38,392.96
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,568.42,449.43
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,629.62,491.65
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,691.67,532.89
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,743.8,565.75
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,795.51,597.42
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,837.21,621.51
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,872.36,640.78
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,904.47,657.75
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,934.26,672.96
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,956.09,684.31
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,975.06,693.89
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,987.42,698.62
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,985.65,694.72
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,987.71,694.92
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,986.56,693.21
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,980.2,687.07
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,970.61,679.13
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,955.42,668.66
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,937.15,656.44
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,913.21,640.08
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,886.55,622.14
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,760.99,537.93
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,631.26,445.99
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,641.77,455.28
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,645.34,458.55
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,663.34,474.17
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,665.37,477.45
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,619.33,444.08
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,572.39,409.57
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,523.6,372.8
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,474.3,334.59
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,423.69,294.54
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,373.3,253.64
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,314.44,206.44
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,263.07,164.53
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,211.99,123.99
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,162.58,88.37
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,142.08,90.73
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,173.84,135.74
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,111.36,85.91
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,62.19,46.05
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,60.36,44.85
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,58.39,43.46
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,55.44,41.2
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,52.35,38.71
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,47.35,34.57
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,42.16,30.04
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,33.95,22.73
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,24.27,13.33
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,12.23,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,35.86,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,150.86,83.44
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,250.63,194.1
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,330.19,262.11
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,421.71,334.76
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,493.81,387.7
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,568.81,438.07
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,629.22,478.05
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,690.4,516.98
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,741.33,547.28
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,791.65,576.32
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,832.7,598.91
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,866.84,616.78
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,897.27,633.12
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,925.26,647.87
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,598.28,434.85
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,204.23,148.98
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,554.64,406.87
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,876.68,613.94
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,754.58,528.13
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,633.01,445.7
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,639.54,450.09
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,644.8,452.36
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,505.03,358.06
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,360.29,257.69
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,564.53,401.9
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,737.27,514.26
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,785.9,547.84
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,815.57,569.2
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,780.28,547.39
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,739.12,521.32
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,698.32,493.95
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,656.17,465.02
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,575.74,407.29
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,518.27,365.34
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,473.69,334.13
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,433.19,305.47
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,407.05,285.57
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,365.96,253.7
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,320.56,214.94
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,265.7,166.56
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,217.72,129.43
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,164.5,91.78
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,118.21,66.05
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,77.54,57.97
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,77.04,57.83
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,76.44,57.56
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,74.18,56.03
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,71.73,54.32
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,67.42,50.98
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,61.51,46.19
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,54.37,40.29
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,46.97,33.91
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,36.53,24.66
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,25.74,14.16
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,13.01,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
