Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,7.28,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,96.52,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,207.32,152.41
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,305.91,242.13
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,393.21,315.11
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,483.11,386.73
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,520.24,414.36
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,548.49,434.08
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,643.26,501.53
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,732.63,561.88
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,771.03,584.48
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,812.51,608.99
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,711.4,535.43
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,583.25,438.04
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,663.43,496.28
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,762.52,563.85
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,745.5,547.46
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,711.06,520.79
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,757.47,552.86
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,787.42,573.32
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,861.23,626.06
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,908.04,654.77
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,891.35,643.72
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,871.53,631.19
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,847.74,615.13
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,821.02,597.09
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,789.14,576.17
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,754.77,553.49
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,670.43,491.19
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,593.5,432.96
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,578.58,422.75
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,560.37,409.26
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,531.34,388.43
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,492.37,357.8
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,418.12,301.75
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,380.73,275.35
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,340.39,238.05
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,286.0,185.56
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,238.51,156.33
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,238.64,167.48
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,193.84,140.05
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,174.4,130.62
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,157.48,124.02
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,152.38,120.56
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,136.86,108.27
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,120.92,95.52
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,105.17,82.89
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,89.08,69.71
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,57.71,43.37
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,34.54,23.63
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,28.29,17.98
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,21.85,11.21
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,12.28,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,6.82,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,126.64,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,279.2,207.25
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,394.91,316.2
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,477.16,385.15
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,564.27,453.31
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,625.5,499.25
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,693.4,547.99
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,747.93,584.0
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,801.8,618.28
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,842.88,642.5
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,872.8,658.49
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,904.33,675.28
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,933.29,689.99
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,901.3,665.26
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,844.37,624.72
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,919.43,671.62
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,987.64,711.44
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,988.12,709.14
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,985.01,705.47
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,975.8,696.76
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,963.05,686.07
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,945.03,674.23
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,923.61,660.37
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,896.14,642.74
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,865.61,623.18
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,831.9,601.01
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,795.45,577.02
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,754.32,549.15
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,711.01,517.61
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,664.58,483.93
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,616.44,448.24
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,565.59,409.97
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,513.57,369.66
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,459.57,326.48
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,405.09,281.75
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,349.35,235.3
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,293.79,188.54
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,237.68,142.48
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,182.53,100.16
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,128.21,65.53
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,75.67,46.37
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,63.03,47.29
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,53.1,39.26
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,51.77,38.31
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,50.39,37.28
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,48.09,35.51
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,45.74,33.62
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,38.01,27.01
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,34.03,23.43
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,27.69,17.62
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,21.16,10.45
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,11.82,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,116.59,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,267.82,196.97
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,382.21,306.45
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,464.3,375.86
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,551.32,444.35
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,616.55,491.59
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,678.82,533.94
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,732.16,566.6
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,784.78,597.1
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,826.42,622.28
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,866.19,645.78
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,896.75,661.53
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,915.19,669.25
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,935.5,679.11
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,952.78,686.91
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,962.96,689.56
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,969.77,690.26
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,839.2,603.33
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,670.2,483.47
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,737.29,530.22
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,812.48,578.06
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,800.06,567.52
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,785.45,556.64
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,742.61,526.05
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,699.89,495.82
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,689.64,488.9
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,676.64,479.7
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,624.01,443.51
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,576.73,410.9
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,584.89,417.2
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,583.14,415.1
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,410.35,295.28
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,274.46,199.61
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,316.75,230.07
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,341.91,246.15
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,331.7,236.32
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,304.59,213.58
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,249.62,162.16
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,182.21,100.55
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,148.55,92.1
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,164.06,128.42
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,128.76,100.46
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,88.92,68.42
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,59.59,44.45
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,56.6,42.14
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,49.03,36.06
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,46.41,34.03
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,42.38,30.58
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,38.25,26.85
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,30.36,19.67
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,22.16,10.61
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,12.28,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,61.88,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,204.26,146.27
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,309.31,245.88
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,394.84,317.05
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,484.44,387.43
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,473.35,378.25
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,461.12,367.08
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,551.42,434.86
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,653.55,506.87
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,737.77,561.94
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,822.23,614.9
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,854.13,631.55
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,878.48,643.49
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,901.84,655.33
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,922.25,665.13
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,867.14,625.47
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,793.41,571.41
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,763.52,548.88
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,718.91,516.57
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,705.41,505.0
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,690.5,492.33
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,651.8,464.63
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,604.39,431.48
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,628.09,446.56
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,639.72,452.85
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,603.04,427.04
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,565.55,401.13
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,559.93,397.36
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,549.99,390.23
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,518.96,368.46
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,488.57,347.15
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,438.75,312.7
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,390.22,279.22
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,392.52,279.93
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,380.31,267.86
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,339.95,236.2
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,298.11,203.12
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,256.27,171.75
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,215.99,143.03
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,188.54,130.97
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,175.64,137.95
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,162.5,127.98
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,150.18,118.55
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,135.14,106.84
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,119.53,94.47
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,92.91,73.0
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,65.9,50.65
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,57.42,43.46
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,48.62,35.68
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,35.89,24.27
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,22.71,10.34
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,13.19,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,38.68,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,167.47,116.27
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,259.91,205.41
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,339.27,272.42
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,424.56,340.93
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,491.97,393.37
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,568.78,449.94
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,626.47,489.33
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,684.1,527.37
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,730.19,555.81
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,774.99,582.52
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,808.87,599.89
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,840.59,615.37
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,864.39,625.93
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,885.47,634.49
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,905.12,641.84
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,917.82,644.6
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,920.11,642.18
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,919.09,637.8
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,910.26,628.45
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,898.15,617.38
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,881.18,605.79
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,861.14,592.52
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,835.92,575.07
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,808.01,556.18
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,776.0,536.78
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,741.65,515.76
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,702.36,488.82
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,663.43,461.67
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,619.7,432.03
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,574.68,400.72
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,507.94,353.5
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,457.54,317.91
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,420.58,291.13
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,381.63,262.9
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,344.93,234.79
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,296.38,197.53
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,263.65,174.93
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,227.58,151.59
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,157.74,99.16
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,75.54,55.81
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,74.75,55.72
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,74.0,55.45
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,71.98,54.01
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,69.84,52.43
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,65.46,49.06
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,59.54,44.28
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,51.98,37.94
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,44.14,31.13
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,32.85,21.13
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,21.17,8.05
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,12.28,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,63.96,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,205.19,138.95
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,314.39,245.87
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,400.29,317.98
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,491.68,389.88
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,559.48,440.04
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,629.06,489.13
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,684.96,526.65
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,740.79,562.9
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,779.11,586.59
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,820.39,611.96
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,852.86,630.04
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,882.9,646.32
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,903.92,657.44
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,912.4,660.42
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,920.47,661.97
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,925.12,661.41
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,927.21,660.7
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,925.96,657.99
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,917.66,650.09
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,906.05,640.33
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,889.69,628.6
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,870.17,615.01
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,844.65,596.94
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,816.32,577.25
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,729.55,517.11
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,639.58,452.62
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,663.56,471.28
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,667.23,474.3
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,624.23,443.23
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,578.79,410.15
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,499.62,352.67
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,446.01,314.07
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,420.89,293.66
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,378.24,256.8
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,308.23,209.89
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,286.11,201.99
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,235.94,153.86
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,166.35,91.31
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,117.35,63.54
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,74.51,54.82
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,73.77,54.6
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,72.95,54.26
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,71.58,53.33
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,70.16,52.34
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,66.19,49.41
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,60.4,44.83
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,52.82,38.46
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,44.98,31.61
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,32.91,20.95
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,20.42,6.27
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,11.82,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,35.29,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,162.04,105.76
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,258.27,201.19
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,337.45,268.18
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,422.31,336.6
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,490.45,388.29
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,561.19,438.72
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,623.48,480.5
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,679.27,516.0
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,725.53,545.15
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,770.46,572.79
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,803.28,591.05
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,833.79,607.59
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,857.22,620.52
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,877.95,631.69
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,888.16,635.34
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,895.14,637.14
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,898.88,637.82
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,899.42,636.63
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,889.92,628.51
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,877.34,618.7
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,861.9,608.0
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,843.48,595.56
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,793.72,559.33
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,744.75,523.34
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,596.59,422.61
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,461.23,327.87
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,534.44,381.31
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,589.79,419.71
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,564.6,402.4
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,536.94,383.32
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,502.37,358.22
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,465.93,331.01
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,418.82,295.7
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,373.61,261.27
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,335.1,232.91
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,296.95,205.84
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,250.1,175.95
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,217.84,157.98
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,120.5,87.08
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,10.58,3.11
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,72.61,54.49
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,126.41,98.76
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,111.34,86.69
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,96.1,74.46
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,80.36,61.87
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,64.44,48.81
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,49.5,36.17
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,34.38,23.17
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,21.59,11.94
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,8.78,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,4.55,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,49.32,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,185.9,119.9
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,299.81,236.87
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,388.52,312.93
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,483.01,389.32
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,552.91,442.79
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,624.69,495.2
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,682.77,534.66
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,740.89,572.71
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,779.88,597.0
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,822.35,623.31
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,856.06,641.86
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,887.33,658.52
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,909.13,669.63
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,927.91,678.81
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,929.64,676.9
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,937.74,679.45
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,939.62,679.41
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,938.06,677.35
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,929.74,669.74
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,918.01,660.16
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,900.14,648.1
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,879.07,634.08
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,853.26,615.8
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,824.54,595.72
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,791.37,573.63
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,755.67,549.82
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,715.54,521.52
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,673.44,491.18
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,628.52,458.19
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,582.09,423.28
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,532.59,385.23
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,482.3,345.53
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,430.26,303.49
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,377.97,260.25
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,324.57,215.65
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,264.39,166.18
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,213.73,129.6
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,181.12,110.87
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,119.93,70.16
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,69.38,51.69
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,68.49,51.3
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,61.16,45.52
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,59.55,44.35
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,57.87,43.08
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,54.48,40.51
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,50.97,37.69
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,45.51,33.03
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,39.89,27.98
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,28.04,17.22
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,17.35,1.06
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,10.01,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,10.01,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,151.03,92.52
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,269.37,212.24
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,348.98,281.16
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,439.34,354.99
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,511.48,411.07
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,585.61,465.6
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,526.03,416.84
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,445.47,350.93
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,630.19,490.98
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,810.58,614.52
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,844.6,633.31
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,876.24,651.56
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,897.94,662.63
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,916.63,671.78
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,919.51,670.65
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,929.02,674.14
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,929.39,672.66
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,926.39,669.23
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,918.53,661.98
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,907.28,652.76
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,889.09,640.51
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,867.73,626.35
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,706.17,513.44
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,535.77,387.95
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,526.03,381.92
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,515.52,374.42
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,448.41,325.94
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,386.81,281.31
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,292.57,213.83
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,204.58,149.55
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,333.25,244.23
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,446.5,321.93
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,402.77,288.59
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,362.85,258.8
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,306.02,219.14
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,263.1,191.06
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,241.1,175.3
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,219.07,159.77
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,185.34,136.78
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,167.58,130.95
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,152.46,119.53
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,140.34,110.39
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,125.6,98.74
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,110.32,86.48
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,94.47,73.85
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,78.11,60.43
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,62.18,46.9
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,45.82,32.71
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,31.46,19.7
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,15.73,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,8.19,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.19,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,144.11,83.63
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,261.07,205.13
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,342.58,275.15
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,435.26,349.86
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,506.01,404.02
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,578.67,456.48
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,636.38,495.91
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,694.08,533.91
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,739.19,562.65
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,782.95,589.88
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,816.51,610.03
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,847.81,628.52
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,865.29,637.82
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,885.48,649.03
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,896.99,653.65
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,905.28,656.34
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,907.7,654.94
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,906.79,651.58
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,898.51,643.66
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,886.96,633.88
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,870.1,621.71
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,850.14,607.7
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,824.42,590.52
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,796.0,571.67
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,763.58,550.04
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,728.81,525.72
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,689.72,497.49
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,651.65,469.36
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,607.86,437.43
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,562.67,403.77
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,494.85,353.37
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,445.39,316.69
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,401.3,283.89
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,368.04,258.77
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,318.49,215.34
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,255.56,158.82
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,205.33,122.19
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,169.1,100.26
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,110.28,64.78
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,65.19,48.03
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,64.31,47.65
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,63.35,47.14
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,61.15,45.48
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,58.82,43.68
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,55.1,40.83
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,51.22,37.71
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,44.94,32.27
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,36.92,25.13
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,25.72,14.81
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,14.19,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,8.19,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
