Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,131.88,70.58
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,256.79,197.92
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,340.09,267.47
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,434.9,341.56
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,505.57,395.2
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,578.16,447.64
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,636.03,486.68
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,693.92,524.42
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,739.02,551.85
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,782.75,577.74
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,815.97,596.14
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,846.95,612.89
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,864.79,620.37
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,884.93,629.4
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,899.77,635.0
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,911.42,638.7
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,912.77,639.06
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,910.75,637.59
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,893.18,625.37
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,881.42,617.03
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,772.5,545.22
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,648.89,458.86
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,735.02,523.35
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,791.24,563.65
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,711.17,506.64
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,627.88,446.97
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,574.24,409.29
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,524.72,373.96
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,490.64,350.23
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,457.04,326.58
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,441.65,315.45
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,425.8,303.06
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,400.29,281.18
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,356.23,241.89
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,304.42,199.4
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,253.64,158.02
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,202.75,118.7
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,146.35,79.66
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,99.75,57.61
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,76.96,57.68
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,73.54,55.23
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,69.81,52.48
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,67.52,50.77
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,65.1,48.92
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,60.86,45.65
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,55.01,40.87
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,46.86,33.84
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,38.43,26.32
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,28.82,16.97
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,18.44,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.01,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,120.79,59.07
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,233.63,181.32
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,313.59,250.63
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,399.64,321.3
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,468.58,375.56
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,540.32,429.1
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,606.22,474.69
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,666.47,514.29
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,713.08,542.87
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,758.41,569.76
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,795.76,590.95
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,831.08,610.42
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,854.77,624.0
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,875.7,635.87
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,888.85,641.47
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,904.68,648.93
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,906.4,646.89
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,904.76,643.01
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,830.42,591.77
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,744.28,529.11
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,693.7,493.98
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,654.17,465.48
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,675.19,480.96
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,696.57,495.75
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,671.39,479.34
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,642.97,460.81
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,323.23,238.18
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,24.86,13.5
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,97.86,69.71
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,168.69,123.17
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,102.61,73.36
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,35.48,21.97
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,169.87,124.5
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,285.55,209.48
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,260.89,191.12
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,237.3,174.07
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,196.92,145.28
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,167.78,124.78
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,101.67,74.49
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,29.13,18.67
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,86.67,66.67
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,136.4,107.89
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,122.0,96.52
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,107.1,84.64
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,91.69,72.03
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,75.81,58.72
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,59.45,44.68
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,42.65,29.98
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,27.42,15.65
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.91,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,9.23,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,18.49,9.17
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,30.87,19.9
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,43.53,30.78
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,60.29,44.94
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,76.79,58.7
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,85.53,65.81
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,94.42,72.93
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,111.64,86.8
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,128.75,100.4
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,129.97,101.04
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,131.5,101.95
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,140.03,108.54
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,148.56,115.11
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,163.28,126.46
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,177.89,137.62
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,194.27,150.34
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,210.43,162.84
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,209.03,161.53
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,207.67,160.32
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,185.34,142.62
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,163.48,125.29
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,176.35,135.16
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,188.94,144.71
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,199.07,152.56
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,208.91,160.18
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,178.23,136.19
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,148.09,112.56
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,163.99,125.39
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,179.41,137.82
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,171.16,131.39
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,163.06,125.13
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,128.74,98.08
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,94.65,71.04
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,94.57,71.15
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,94.46,71.23
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,103.05,78.51
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,111.23,85.51
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,80.62,60.81
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,47.72,35.68
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,44.6,33.13
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,41.48,30.55
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,36.16,26.01
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,30.84,21.43
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,25.09,16.45
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,19.35,11.39
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,14.5,7.01
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,9.65,2.62
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,5.7,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.82,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,155.59,60.29
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,307.94,243.56
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,394.97,322.63
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,488.22,400.64
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,557.12,455.61
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,628.0,509.46
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,678.36,545.72
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,733.48,584.34
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,775.9,611.99
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,816.61,637.77
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,847.21,654.56
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,875.2,669.24
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,886.53,674.56
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,904.09,684.37
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,915.24,688.42
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,923.14,690.38
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,923.63,688.82
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,920.65,685.12
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,813.97,608.44
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,677.46,504.74
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,663.8,494.68
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,649.03,483.16
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,606.06,450.26
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,559.14,414.84
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,421.33,314.66
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,287.14,214.65
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,297.58,222.81
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,305.86,228.94
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,404.54,303.36
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,483.64,360.39
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,424.64,315.99
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,369.68,275.53
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,365.8,270.39
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,356.39,258.98
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,285.79,209.03
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,234.4,175.76
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,225.92,165.15
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,202.89,144.87
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,102.43,74.74
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,18.52,10.14
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,71.63,55.46
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,123.8,99.74
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,110.99,89.18
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,97.58,78.06
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,71.46,56.01
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,47.97,35.85
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,41.49,30.05
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,34.8,23.75
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,23.09,11.56
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,14.55,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,135.8,40.73
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,274.59,214.62
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,365.06,295.05
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,461.83,375.01
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,533.71,430.85
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,607.66,485.41
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,664.19,524.01
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,720.57,560.97
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,764.66,589.1
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,802.61,612.42
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,834.52,631.23
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,863.87,648.14
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,885.86,659.52
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,904.84,668.93
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,916.52,674.11
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,924.89,677.29
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,916.42,669.97
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,913.74,666.77
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,904.79,658.78
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,892.48,648.84
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,874.67,636.76
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,853.67,622.72
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,827.74,604.31
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,798.88,584.06
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,765.43,561.92
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,729.46,537.0
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,651.92,478.24
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,580.65,424.23
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,417.57,307.66
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,286.1,211.39
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,381.72,281.34
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,454.92,327.05
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,402.66,283.85
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,350.17,240.08
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,286.8,197.02
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,275.83,197.99
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,232.15,168.14
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,207.0,153.19
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,120.78,85.36
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,64.37,48.32
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,63.2,47.67
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,56.28,42.13
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,54.03,40.46
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,51.67,38.64
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,47.94,35.64
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,44.08,32.37
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,37.84,26.77
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,31.4,20.71
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,20.4,8.81
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,10.01,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,148.47,30.61
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,297.17,232.94
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,387.97,314.7
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,485.47,394.78
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,556.28,448.82
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,629.09,501.14
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,685.58,539.06
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,737.34,571.99
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,781.16,599.73
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,823.22,625.65
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,856.04,643.57
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,886.3,659.55
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,907.08,669.32
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,915.66,671.15
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,926.26,675.11
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,933.52,676.98
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,934.15,675.52
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,931.25,672.01
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,921.49,662.99
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,908.25,652.01
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,889.35,638.88
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,867.16,623.8
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,839.74,604.27
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,809.36,582.96
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,775.4,560.01
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,738.81,534.57
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,697.1,503.77
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,653.73,471.42
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,607.16,436.89
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,559.12,400.54
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,508.57,361.51
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,457.07,320.77
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,403.93,277.88
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,350.6,234.02
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,295.83,189.04
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,233.73,139.4
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,179.15,98.3
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,126.08,65.1
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,73.94,46.4
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,64.7,48.13
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,63.12,47.13
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,55.85,41.36
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,53.93,39.92
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,51.93,38.34
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,48.19,35.37
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,44.32,32.13
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,37.63,26.19
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,30.71,19.74
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,20.12,7.44
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,10.01,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,154.23,12.69
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,311.97,242.16
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,401.0,323.41
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,496.5,401.61
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,567.07,456.25
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,639.59,509.2
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,694.1,545.5
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,743.54,576.53
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,788.07,604.78
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,830.81,631.12
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,861.69,648.85
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,889.88,664.59
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,910.53,673.86
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,918.86,674.91
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,929.03,677.29
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,935.79,677.44
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,936.2,673.05
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,933.09,666.47
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,923.12,656.24
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,909.68,644.01
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,891.09,630.62
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,869.18,615.3
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,841.5,595.25
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,810.84,573.5
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,776.32,552.33
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,739.2,528.22
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,697.39,500.24
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,653.5,469.92
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,606.71,436.23
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,558.4,400.4
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,507.3,360.68
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,455.25,319.14
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,401.41,276.4
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,347.36,232.32
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,291.85,186.33
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,236.92,141.65
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,173.83,94.16
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,120.18,61.16
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,67.86,50.19
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,62.75,46.23
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,61.46,45.44
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,60.12,44.59
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,52.65,38.61
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,50.58,37.05
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,46.77,34.0
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,42.83,30.68
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,36.51,25.12
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,30.0,19.03
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,18.9,5.28
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,8.19,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,114.25,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,232.43,176.85
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,321.16,256.58
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,420.92,338.71
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,494.33,396.89
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,569.75,453.07
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,631.5,495.57
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,693.44,536.28
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,738.34,563.32
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,781.83,588.55
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,816.75,607.62
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,844.84,621.78
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,867.38,632.03
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,886.93,640.12
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,900.03,643.91
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,909.84,645.58
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,902.13,639.46
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,900.12,637.3
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,891.73,629.91
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,879.96,620.64
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,861.99,609.44
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,840.83,596.3
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,815.23,579.15
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,786.69,560.15
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,752.76,538.32
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,716.38,513.33
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,653.41,467.52
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,594.94,424.89
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,455.09,326.99
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,342.86,247.26
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,387.54,278.9
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,414.37,295.06
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,381.09,265.29
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,331.33,219.73
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,277.15,175.05
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,223.55,131.82
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,170.03,92.42
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,118.13,61.56
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,67.28,49.51
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,65.62,48.38
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,58.1,42.49
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,56.74,41.62
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,54.49,39.98
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,52.16,38.2
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,48.03,34.9
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,43.77,31.3
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,36.64,25.05
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,29.24,18.18
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,14.38,1.16
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,125.29,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,259.61,195.89
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,348.23,276.25
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,443.39,353.95
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,514.87,408.41
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,588.49,461.0
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,645.17,497.8
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,701.74,532.52
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,745.5,558.57
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,783.13,579.88
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,815.06,595.8
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,844.51,609.77
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,866.03,620.94
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,884.56,630.28
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,897.9,637.07
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,899.39,636.53
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,899.88,636.88
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,896.95,635.18
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,886.81,627.74
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,873.31,618.32
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,855.27,606.41
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,834.04,592.58
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,806.2,574.98
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,775.7,555.62
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,742.49,533.9
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,706.83,508.97
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,665.27,478.7
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,622.45,447.04
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,577.18,413.82
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,530.36,378.62
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,480.99,340.78
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,431.61,301.89
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,379.93,260.83
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,328.44,218.99
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,277.3,177.17
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,221.26,132.96
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,170.07,95.78
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,120.82,67.08
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,77.96,58.22
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,79.36,59.61
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,77.18,58.16
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,74.86,56.58
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,72.28,54.73
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,68.05,51.42
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,60.83,45.59
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,53.33,39.26
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,42.01,29.45
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,30.27,18.83
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,15.3,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,95.66,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,196.53,145.59
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,276.69,218.41
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,363.39,289.78
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,435.13,346.64
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,517.67,408.37
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,591.41,459.27
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,666.25,508.52
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,711.7,534.91
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,755.82,559.63
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,739.36,544.18
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,710.09,520.16
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,791.9,573.3
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,858.98,613.39
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,740.07,530.76
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,602.56,432.18
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,604.59,433.76
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,591.21,424.1
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,685.09,488.91
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,771.91,546.2
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,742.71,524.99
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,712.4,504.13
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,745.09,528.04
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,762.52,540.88
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,729.44,518.06
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,694.11,493.83
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,654.48,466.56
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,613.36,437.6
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,569.42,405.45
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,524.38,371.74
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,476.38,335.31
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,427.83,297.45
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,377.76,257.5
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,322.16,212.99
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,270.46,171.32
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,219.79,131.53
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,169.69,95.96
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,121.64,69.04
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,80.93,60.32
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,79.67,59.56
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,77.85,58.43
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,75.94,57.19
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,72.22,54.42
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,66.8,50.15
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,59.88,44.57
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,52.71,38.53
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,41.73,29.02
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,30.36,18.59
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,15.35,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
