Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,78.38,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,180.63,132.23
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,263.72,207.8
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,353.44,281.68
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,424.34,337.78
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,498.34,393.54
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,556.66,434.7
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,615.72,474.2
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,670.84,508.96
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,718.41,537.33
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,754.59,557.85
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,788.63,576.64
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,812.94,589.37
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,834.52,600.35
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,854.93,609.98
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,867.28,614.49
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,869.64,615.98
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,868.68,615.58
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,859.71,609.49
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,847.53,601.41
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,830.97,590.86
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,811.33,578.4
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,700.76,501.57
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,591.65,423.45
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,420.56,304.67
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,261.65,189.77
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,398.0,289.9
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,513.06,369.97
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,404.26,292.28
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,310.14,225.07
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,322.23,233.99
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,330.71,239.6
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,329.28,236.7
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,325.62,230.98
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,288.47,203.73
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,254.61,179.59
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,179.58,128.53
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,128.68,94.43
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,142.88,110.61
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,153.12,119.16
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,142.37,111.11
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,122.97,95.95
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,100.29,77.83
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,85.01,65.49
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,75.93,58.14
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,63.45,47.61
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,47.44,33.71
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,30.95,18.75
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,15.87,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,76.12,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,211.85,155.33
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,297.26,235.91
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,390.59,313.46
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,376.76,303.18
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,339.28,273.11
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,498.92,399.4
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,660.68,518.46
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,598.92,468.22
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,518.26,403.3
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,639.03,491.85
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,752.78,569.86
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,748.04,561.69
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,747.84,556.89
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,705.94,522.25
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,646.66,476.54
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,661.18,485.34
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,673.67,492.1
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,613.25,446.63
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,542.25,394.47
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,526.49,382.94
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,510.62,371.0
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,502.45,365.02
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,493.69,358.6
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,515.42,374.05
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,532.87,385.92
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,432.52,314.14
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,341.89,248.89
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,386.67,281.24
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,423.53,305.98
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,419.1,301.09
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,403.03,286.63
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,361.53,256.28
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,321.23,227.45
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,274.23,182.83
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,208.21,121.69
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,155.54,84.34
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,104.64,57.48
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,89.45,68.33
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,116.24,90.4
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,89.28,68.76
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,58.89,43.97
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,55.58,41.37
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,52.12,38.52
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,47.55,34.69
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,42.85,30.55
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,34.76,23.32
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,26.35,14.91
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,13.11,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,71.25,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,203.08,148.1
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,290.15,232.48
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,385.2,313.1
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,458.63,373.27
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,541.06,437.1
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,365.02,295.6
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,153.45,120.09
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,97.53,74.57
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,50.36,35.63
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,292.92,232.6
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,547.57,422.91
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,711.81,541.76
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,868.67,645.9
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,878.12,647.61
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,889.65,652.11
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,827.4,607.35
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,750.95,549.85
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,764.28,557.42
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,774.4,562.01
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,727.79,528.04
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,681.12,494.4
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,591.09,429.31
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,508.39,368.84
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,568.05,412.75
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,614.29,445.07
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,588.61,426.3
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,560.94,406.29
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,544.95,394.75
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,518.14,373.72
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,429.2,308.87
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,374.28,270.54
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,340.38,246.01
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,308.23,222.51
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,258.85,187.75
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,226.2,166.12
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,205.94,151.78
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,185.54,138.05
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,167.13,131.83
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,153.8,121.53
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,138.66,109.83
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,123.13,97.61
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,106.87,84.4
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,90.23,70.63
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,73.51,56.76
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,57.74,43.31
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,40.32,28.07
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,22.67,11.79
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,11.82,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,58.72,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,177.04,125.62
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,267.14,211.62
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,365.24,293.59
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,243.65,196.88
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,89.12,68.01
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,387.4,312.73
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,653.3,509.12
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,701.41,537.64
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,748.2,566.29
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,786.29,587.63
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,822.27,607.1
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,845.78,619.25
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,866.41,629.58
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,765.76,559.29
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,652.12,476.89
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,784.58,569.71
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,887.12,633.67
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,773.2,554.72
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,649.63,466.44
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,753.83,541.84
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,822.77,588.05
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,797.28,570.03
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,768.76,551.05
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,734.51,527.86
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,697.83,502.27
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,658.49,474.43
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,616.69,444.18
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,570.36,409.89
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,522.62,373.61
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,472.66,334.65
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,421.74,293.83
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,368.45,250.22
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,308.71,201.37
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,253.99,156.5
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,200.08,114.14
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,146.33,77.36
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,94.41,52.34
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,66.93,49.79
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,66.21,49.41
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,58.27,43.11
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,56.48,41.86
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,53.78,39.8
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,50.98,37.57
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,46.34,33.71
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,41.58,29.53
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,32.94,21.8
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,23.95,12.21
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,13.19,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,80.81,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,219.95,154.44
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,315.18,249.12
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,416.9,333.27
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,491.32,391.41
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,568.09,447.54
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,626.14,487.43
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,684.2,525.61
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,728.92,552.31
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,772.21,576.9
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,800.71,591.25
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,831.78,606.98
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,853.04,615.9
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,871.27,622.8
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,886.11,626.19
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,889.52,622.47
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,889.38,621.21
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,885.78,618.04
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,876.24,610.18
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,863.26,600.44
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,843.56,588.8
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,820.65,575.24
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,793.58,558.62
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,763.49,539.95
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,728.63,518.06
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,691.25,492.89
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,649.9,464.79
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,606.65,434.43
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,479.73,343.87
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,385.61,276.94
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,397.62,284.67
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,393.26,277.95
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,353.53,242.61
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,304.48,197.03
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,199.73,130.33
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,180.78,132.47
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,136.31,84.95
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,83.72,45.58
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,60.28,44.16
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,59.64,43.82
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,58.17,42.86
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,51.61,37.64
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,49.42,35.99
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,47.19,34.22
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,42.8,30.56
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,38.29,26.59
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,30.41,19.51
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,22.25,10.15
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,12.28,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,82.99,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,223.56,154.22
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,318.55,253.65
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,418.91,339.17
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,492.59,399.2
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,568.72,457.81
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,626.6,499.28
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,684.5,539.04
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,581.73,458.75
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,457.61,359.06
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,418.71,326.22
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,393.7,303.31
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,536.58,410.69
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,679.71,512.22
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,691.13,515.25
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,700.16,517.56
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,797.74,587.15
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,877.83,638.15
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,867.65,628.24
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,854.09,617.13
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,828.6,599.23
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,807.09,584.13
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,779.73,564.48
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,749.71,543.07
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,656.75,474.9
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,565.14,407.81
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,591.09,427.39
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,596.09,429.89
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,550.52,395.42
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,503.85,359.65
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,454.54,321.27
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,405.13,281.82
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,353.88,240.71
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,303.05,199.29
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,245.53,153.19
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,195.42,114.71
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,166.32,105.12
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,165.55,119.16
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,117.26,90.81
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,83.1,63.3
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,80.55,61.59
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,77.88,59.7
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,72.96,55.85
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,68.82,52.51
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,59.66,44.85
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,50.15,36.6
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,36.68,24.61
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,23.33,9.83
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,13.19,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,35.45,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,108.7,70.53
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,195.63,154.81
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,283.04,229.71
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,368.78,300.29
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,445.28,361.17
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,509.06,409.87
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,574.13,457.72
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,622.66,491.11
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,670.64,523.03
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,710.83,547.41
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,757.31,575.43
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,782.76,588.98
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,805.5,600.63
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,825.12,610.52
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,841.59,618.3
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,843.93,617.51
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,843.04,614.83
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,836.36,607.89
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,822.33,596.39
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,711.86,516.37
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,597.9,432.71
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,498.6,362.69
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,408.06,297.24
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,429.34,313.02
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,449.46,327.03
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,431.92,314.31
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,414.35,301.74
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,437.69,318.25
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,447.56,323.81
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,414.21,298.76
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,380.75,273.36
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,349.29,247.32
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,304.68,210.41
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,260.2,174.29
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,213.05,137.24
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,154.95,93.76
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,87.51,54.76
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,73.59,55.82
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,73.31,55.8
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,71.1,54.27
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,68.78,52.61
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,65.06,49.59
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,59.72,45.09
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,52.12,38.67
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,44.25,31.75
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,32.54,21.19
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,20.43,6.6
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,11.82,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,60.37,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,172.8,111.23
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,269.37,213.51
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,369.09,298.38
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,225.38,183.89
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,57.57,42.34
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,80.63,61.34
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,103.49,79.53
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,132.67,102.73
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,161.7,125.31
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,183.0,141.13
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,204.21,156.59
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,255.15,194.9
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,291.53,221.37
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,270.46,204.16
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,237.77,178.59
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,264.42,198.41
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,303.27,226.75
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,409.68,304.83
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,522.69,383.89
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,514.38,376.51
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,505.55,369.73
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,525.61,383.33
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,542.43,394.19
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,513.15,372.98
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,484.88,352.74
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,437.19,318.28
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,394.3,287.18
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,429.52,312.58
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,450.08,325.62
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,413.56,298.08
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,377.86,271.01
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,340.75,236.59
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,291.75,189.09
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,231.18,139.82
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,178.05,98.83
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,125.05,64.84
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,73.94,45.48
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,94.8,73.09
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,142.53,112.35
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,128.15,101.07
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,113.23,89.28
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,97.77,76.64
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,81.8,63.32
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,56.66,42.26
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,36.24,24.83
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,27.8,17.13
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,19.05,3.92
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,10.46,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,53.37,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,155.14,94.58
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,239.63,187.71
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,323.3,258.81
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,389.24,312.11
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,458.13,364.71
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,501.1,393.86
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,542.98,420.64
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,557.75,428.31
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,568.73,433.29
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,596.5,450.16
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,622.05,464.99
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,659.3,489.38
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,694.8,512.13
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,702.5,515.69
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,707.68,517.83
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,634.09,465.15
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,561.3,412.6
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,520.09,382.36
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,479.69,352.18
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,360.72,266.63
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,251.91,186.25
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,296.78,219.25
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,333.14,245.05
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,434.2,319.15
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,521.17,380.58
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,402.26,294.96
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,296.58,218.09
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,316.49,233.0
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,333.13,244.8
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,335.32,245.81
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,327.68,239.27
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,278.47,204.31
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,229.56,169.87
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,191.77,142.36
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,146.65,109.02
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,167.05,122.9
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,170.15,134.25
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,142.1,111.94
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,107.06,83.66
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,94.43,73.69
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,81.68,63.41
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,68.81,52.84
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,55.82,41.95
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,43.1,31.07
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,29.98,19.66
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,19.37,10.16
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,8.79,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.55,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,9.55,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,19.53,6.18
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,50.45,35.13
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,87.36,66.53
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,120.74,94.88
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,153.89,122.48
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,135.56,106.59
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,108.27,83.28
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,57.44,41.76
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,14.09,6.02
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,62.8,45.85
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,114.39,86.84
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,158.57,121.39
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,202.86,155.29
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,287.58,219.29
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,358.62,270.84
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,368.85,277.28
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,378.63,283.83
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,408.53,305.04
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,436.87,324.76
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,449.26,333.36
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,468.48,346.79
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,522.66,385.65
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,575.58,422.16
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,544.67,399.36
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,514.52,377.74
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,556.25,410.36
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,572.55,422.07
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,527.21,387.37
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,480.58,351.0
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,431.61,311.66
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,377.27,267.19
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,325.68,227.13
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,291.73,202.18
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,248.54,174.53
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,225.21,164.69
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,154.5,102.57
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,70.28,53.61
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,62.35,47.21
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,63.57,48.41
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,61.63,47.03
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,59.62,45.56
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,57.04,43.51
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,54.45,41.34
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,47.84,35.51
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,39.16,27.67
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,28.03,17.2
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,16.57,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,9.55,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
