Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,653.45,508.16
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,611.66,474.18
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,565.99,436.47
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,518.29,396.23
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,467.48,352.55
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,415.26,306.65
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,360.91,257.76
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,305.89,208.02
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,249.54,158.7
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,193.26,112.06
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,136.51,71.66
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,80.8,45.7
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,56.72,44.12
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,54.93,42.8
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,46.39,35.42
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,44.96,34.25
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,42.64,32.37
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,40.33,30.4
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,36.15,26.54
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,31.96,22.46
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,24.19,14.71
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,16.22,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,8.19,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,187.53,68.62
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,366.92,299.09
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,451.13,378.54
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,538.57,452.5
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,599.92,501.12
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,661.25,546.9
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,704.5,578.05
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,746.0,606.84
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,769.12,620.11
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,796.93,636.6
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,814.29,645.6
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,828.4,652.28
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,835.63,654.55
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,839.28,654.48
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,774.59,606.87
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,695.43,546.41
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,751.6,588.13
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,796.65,617.41
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,773.35,598.46
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,746.72,577.9
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,715.36,552.38
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,681.03,524.45
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,641.87,493.61
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,600.19,460.24
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,555.35,423.97
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,508.53,385.16
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,458.47,342.78
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,407.03,298.15
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,343.04,246.15
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,289.13,203.35
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,240.59,162.47
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,194.11,125.34
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,135.52,77.5
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,77.84,45.77
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,53.79,41.58
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,56.9,44.54
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,51.49,39.92
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,45.76,34.96
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,43.07,32.76
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,40.36,30.42
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,36.2,26.56
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,32.04,22.48
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,23.8,14.14
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,15.31,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,7.73,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,174.47,43.74
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,348.95,282.58
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,433.69,363.4
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,522.84,439.86
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,578.79,484.57
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,641.35,531.77
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,686.53,562.67
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,730.0,590.8
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,761.99,609.74
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,791.3,626.2
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,809.28,634.88
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,817.1,636.34
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,825.27,638.75
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,829.93,638.79
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,826.61,634.67
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,819.66,628.31
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,806.24,616.54
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,789.28,602.6
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,766.51,585.96
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,740.42,566.59
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,708.99,541.37
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,674.62,513.8
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,635.99,483.25
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,594.9,450.34
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,549.82,413.06
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,502.88,373.67
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,453.46,331.93
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,402.77,288.33
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,349.45,241.93
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,295.6,194.96
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,240.74,148.87
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,186.16,105.75
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,131.3,69.35
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,69.71,41.3
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,54.19,41.6
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,53.04,40.86
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,51.04,39.24
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,49.02,37.55
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,46.05,35.04
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,43.05,32.4
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,34.9,25.05
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,30.31,20.62
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,21.9,12.05
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,13.19,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,7.28,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,161.48,16.35
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,324.84,257.26
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,406.56,334.74
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,492.9,408.09
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,550.76,454.06
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,604.63,494.58
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,649.02,526.28
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,691.87,555.6
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,720.25,572.85
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,746.02,587.9
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,764.48,599.06
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,779.83,608.04
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,785.68,609.19
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,781.86,603.73
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,778.62,599.24
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,772.0,592.54
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,758.82,581.85
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,742.4,569.06
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,720.83,553.17
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,696.23,533.97
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,666.56,510.17
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,634.27,484.21
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,598.59,455.79
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,560.63,425.15
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,518.48,390.24
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,474.55,353.28
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,428.05,314.08
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,380.45,273.17
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,330.85,229.82
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,275.42,182.0
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,223.56,138.18
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,172.24,97.73
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,121.4,64.66
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,72.5,46.29
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,61.59,47.1
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,60.38,46.23
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,53.41,40.4
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,51.94,39.23
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,48.44,36.32
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,44.86,33.21
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,39.37,28.27
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,33.78,22.99
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,23.28,12.41
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,13.64,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,113.76,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,229.29,180.31
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,311.02,257.96
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,398.39,333.92
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,363.74,305.59
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,308.3,258.72
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,382.28,320.2
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,474.12,392.97
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,432.4,356.03
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,387.76,317.25
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,486.04,394.82
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,584.43,468.68
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,511.97,408.13
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,439.42,348.38
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,550.97,435.69
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,658.03,514.77
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,617.73,479.87
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,568.24,439.97
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,539.23,416.86
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,510.56,393.91
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,458.95,353.62
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,417.27,320.79
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,397.66,305.5
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,378.45,290.34
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,369.87,283.15
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,359.46,274.22
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,345.26,262.07
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,328.63,247.66
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,302.11,224.92
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,275.74,201.92
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,237.3,162.87
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,178.43,107.78
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,130.44,77.04
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,85.22,68.11
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,78.07,62.3
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,76.83,61.44
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,75.11,60.11
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,71.56,57.15
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,65.41,51.91
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,59.06,46.31
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,49.38,37.56
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,39.4,28.24
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,26.78,14.94
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,14.55,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,76.3,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,158.88,122.41
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,228.32,187.92
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,314.82,261.91
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,381.13,317.77
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,450.26,373.72
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,470.35,387.59
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,487.53,398.78
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,526.58,427.06
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,564.2,453.31
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,560.64,446.38
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,540.15,427.67
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,578.79,453.92
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,601.3,467.69
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,666.62,514.49
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,732.78,559.51
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,724.55,550.67
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,713.13,540.55
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,694.38,526.33
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,672.71,509.98
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,645.65,488.72
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,616.04,465.39
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,582.0,439.38
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,545.91,411.3
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,509.03,381.58
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,466.48,346.53
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,398.03,294.39
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,348.25,258.09
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,318.86,228.25
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,274.13,183.18
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,223.36,140.55
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,173.4,101.74
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,117.59,65.49
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,69.54,54.35
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,65.18,50.94
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,63.77,49.99
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,62.64,49.14
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,61.6,48.32
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,57.25,44.61
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,52.81,40.67
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,43.54,32.3
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,35.67,24.84
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,23.15,11.35
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,11.82,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,113.59,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,234.18,177.36
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,317.34,256.51
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,407.44,332.16
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,475.82,388.03
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,545.05,442.21
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,592.96,476.89
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,639.75,509.61
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,674.88,532.87
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,707.87,554.13
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,728.86,567.73
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,743.46,576.89
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,759.77,586.24
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,772.5,593.09
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,770.19,589.13
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,759.14,579.41
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,746.74,569.45
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,731.07,557.34
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,710.6,541.8
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,687.02,523.28
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,657.7,499.86
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,625.69,474.22
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,589.8,446.24
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,551.63,415.92
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,509.68,382.06
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,466.0,345.97
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,419.39,306.74
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,371.68,265.71
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,307.34,217.98
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,273.58,197.28
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,226.8,150.72
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,162.02,90.66
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,110.6,59.06
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,61.25,46.9
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,59.93,46.06
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,58.63,45.18
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,51.8,39.39
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,50.24,38.11
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,46.62,35.03
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,42.94,31.75
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,36.91,26.26
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,30.75,20.35
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,20.53,8.51
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,10.91,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,96.45,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,251.35,187.82
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,335.79,270.88
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,425.54,346.56
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,491.01,399.94
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,557.42,450.91
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,603.56,484.69
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,648.59,516.6
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,677.89,535.14
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,709.39,554.89
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,729.55,566.44
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,746.71,575.85
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,754.78,577.78
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,759.54,577.57
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,757.84,573.28
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,752.74,566.85
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,740.1,555.92
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,724.21,542.93
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,703.24,527.17
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,679.19,509.1
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,649.39,487.07
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,617.1,462.82
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,580.77,435.2
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,542.25,405.25
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,502.7,373.15
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,459.76,337.45
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,413.02,298.48
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,365.18,257.68
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,302.32,212.09
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,270.32,193.53
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,222.45,146.33
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,156.42,85.89
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,106.66,56.73
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,62.86,47.89
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,61.2,46.76
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,54.17,40.99
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,52.98,40.07
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,51.85,39.16
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,48.31,36.25
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,44.73,33.13
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,37.9,26.94
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,30.88,20.25
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,19.72,6.8
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,9.1,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,104.22,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,267.75,197.06
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,351.57,283.73
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,440.84,360.12
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,505.23,413.28
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,570.69,464.12
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,611.88,494.74
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,656.65,527.05
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,689.2,548.65
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,719.36,568.04
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,738.2,579.71
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,753.99,589.19
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,757.27,588.58
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,763.92,590.54
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,761.16,586.31
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,754.99,579.87
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,741.86,568.93
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,725.42,555.84
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,704.7,540.19
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,680.82,521.39
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,650.91,496.96
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,618.35,470.31
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,582.17,441.37
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,543.67,410.09
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,501.1,375.18
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,456.95,338.21
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,410.17,298.35
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,362.27,256.77
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,312.46,212.94
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,256.87,165.06
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,204.82,122.11
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,153.41,83.62
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,102.74,54.4
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,60.86,46.03
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,59.51,45.15
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,58.18,44.24
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,51.0,38.21
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,49.02,36.57
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,45.34,33.52
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,41.59,30.26
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,35.07,24.35
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,28.37,17.93
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,13.87,2.05
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,93.06,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,243.0,174.04
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,329.89,264.17
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,421.49,341.78
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,487.44,395.98
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,554.35,448.02
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,601.18,481.2
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,646.88,512.03
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,680.08,532.01
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,707.65,547.35
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,727.62,558.03
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,744.56,566.54
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,757.54,572.8
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,761.12,572.69
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,758.62,567.28
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,752.71,559.71
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,740.44,548.55
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,724.83,535.4
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,703.53,518.8
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,679.11,499.66
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,649.65,475.92
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,617.47,450.13
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,581.23,423.63
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,542.68,394.71
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,500.15,361.33
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,455.84,325.72
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,408.63,288.21
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,360.34,248.68
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,310.22,206.71
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,254.23,160.24
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,201.9,117.85
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,150.22,80.09
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,98.99,51.76
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,59.62,44.58
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,58.21,43.67
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,56.81,42.71
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,49.73,36.81
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,47.67,35.1
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,43.91,32.01
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,40.09,28.69
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,33.92,23.12
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,27.61,17.02
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,13.53,0.49
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,25.5,98.41,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,51.0,252.55,175.04
2016,10,20,7,15,400.0,37.0,0.8,17.5,95.0,341.29,270.24
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,433.14,347.03
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,497.53,398.29
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,562.91,446.84
2016,10,20,8,15,674.5,66.0,0.85,20.5,283.5,608.89,478.67
2016,10,20,8,30,716.0,71.0,0.8,21.0,331.0,649.64,505.35
2016,10,20,8,45,744.5,75.0,0.75,22.0,376.0,682.17,524.17
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,712.25,540.61
2016,10,20,9,15,793.5,81.5,0.9,23.5,461.5,731.59,553.66
2016,10,20,9,30,814.0,84.0,1.1,24.0,502.0,747.88,564.55
2016,10,20,9,45,825.5,87.5,1.3,25.0,536.0,755.13,568.04
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,759.01,569.21
2016,10,20,10,15,847.0,92.5,1.6,26.0,598.0,756.05,567.03
2016,10,20,10,30,857.0,94.0,1.7,26.0,626.0,749.66,562.65
2016,10,20,10,45,713.0,151.5,1.8,26.5,603.5,689.6,518.31
2016,10,20,11,0,569.0,209.0,1.9,27.0,581.0,620.97,466.8
2016,10,20,11,15,714.5,158.0,1.95,27.0,634.5,654.32,491.86
2016,10,20,11,30,860.0,107.0,2.0,27.0,688.0,672.23,504.74
