Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,11,45,547.5,216.0,2.05,27.0,587.0,549.61,412.97
2016,10,20,12,0,235.0,325.0,2.1,27.0,486.0,432.26,324.62
2016,10,20,12,15,362.0,287.5,2.1,27.0,534.5,457.25,343.41
2016,10,20,12,30,489.0,250.0,2.1,27.0,583.0,470.76,351.86
2016,10,20,12,45,520.0,234.0,2.15,27.0,583.0,444.4,330.52
2016,10,20,13,0,551.0,218.0,2.2,27.0,583.0,414.66,306.06
2016,10,20,13,15,596.0,196.0,2.15,27.0,580.5,381.79,277.94
2016,10,20,13,30,641.0,174.0,2.1,27.0,578.0,344.86,245.62
2016,10,20,13,45,590.5,181.0,2.1,27.0,541.5,298.6,208.18
2016,10,20,14,0,540.0,188.0,2.1,27.0,505.0,256.94,175.01
2016,10,20,14,15,582.0,163.0,2.05,27.0,487.0,211.4,136.59
2016,10,20,14,30,624.0,138.0,2.0,27.0,469.0,160.81,97.2
2016,10,20,14,45,314.5,146.5,2.0,27.0,313.5,112.89,76.8
2016,10,20,15,0,5.0,155.0,2.0,27.0,158.0,128.31,101.99
2016,10,20,15,15,283.5,134.0,1.9,26.5,244.0,97.23,76.58
2016,10,20,15,30,562.0,113.0,1.8,26.0,330.0,81.0,63.33
2016,10,20,15,45,510.5,106.0,1.75,25.5,283.5,75.97,59.35
2016,10,20,16,0,459.0,99.0,1.7,25.0,237.0,72.12,56.25
2016,10,20,16,15,402.0,86.5,1.55,24.0,191.5,64.08,49.52
2016,10,20,16,30,345.0,74.0,1.4,23.0,146.0,55.77,42.32
2016,10,20,16,45,265.5,57.0,1.3,22.5,103.5,43.63,31.5
2016,10,20,17,0,186.0,40.0,1.2,22.0,61.0,31.09,19.86
2016,10,20,17,15,93.0,20.0,1.25,21.5,30.5,15.7,0.0
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,90.0,14.5,2.5,15.5,22.0,65.28,0.0
2016,10,21,7,0,180.0,29.0,2.7,16.0,44.0,181.6,121.92
2016,10,21,7,15,276.5,43.5,2.75,16.5,84.5,267.19,214.53
2016,10,21,7,30,373.0,58.0,2.8,17.0,125.0,354.33,290.46
2016,10,21,7,45,428.0,70.0,2.9,17.5,169.5,413.35,340.7
2016,10,21,8,0,483.0,82.0,3.0,18.0,214.0,473.7,389.87
2016,10,21,8,15,241.5,95.0,3.0,18.5,161.0,301.26,248.65
2016,10,21,8,30,0.0,108.0,3.0,19.0,108.0,101.7,79.27
2016,10,21,8,45,6.0,132.5,3.0,19.5,135.0,130.51,103.05
2016,10,21,9,0,12.0,157.0,3.0,20.0,162.0,159.06,125.96
2016,10,21,9,15,68.0,192.0,3.1,20.0,226.0,250.39,200.62
2016,10,21,9,30,124.0,227.0,3.2,20.0,290.0,342.8,273.96
2016,10,21,9,45,102.0,239.5,3.3,20.0,293.5,321.35,255.7
2016,10,21,10,0,80.0,252.0,3.4,20.0,297.0,312.93,247.96
2016,10,21,10,15,40.0,164.5,3.55,19.5,187.0,186.77,147.58
2016,10,21,10,30,0.0,77.0,3.7,19.0,77.0,68.2,50.62
2016,10,21,10,45,2.5,133.5,3.9,19.0,135.5,121.2,93.88
2016,10,21,11,0,5.0,190.0,4.1,19.0,194.0,174.66,136.78
2016,10,21,11,15,2.5,128.5,4.15,19.0,130.5,116.13,89.47
2016,10,21,11,30,0.0,67.0,4.2,19.0,67.0,59.36,43.21
2016,10,21,11,45,0.0,49.0,4.3,19.0,49.0,43.37,30.12
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,27.42,16.99
2016,10,21,12,15,0.0,38.5,4.35,19.0,38.5,34.06,22.47
2016,10,21,12,30,0.0,46.0,4.3,19.0,46.0,40.71,27.94
2016,10,21,12,45,2.5,117.0,4.25,19.5,118.5,104.63,80.03
2016,10,21,13,0,5.0,188.0,4.2,20.0,191.0,166.14,129.24
2016,10,21,13,15,31.0,230.5,4.15,20.0,250.0,206.91,161.22
2016,10,21,13,30,57.0,273.0,4.1,20.0,309.0,242.94,188.88
2016,10,21,13,45,282.0,236.0,4.05,20.0,401.0,259.93,194.84
2016,10,21,14,0,507.0,199.0,4.0,20.0,493.0,255.94,181.28
2016,10,21,14,15,647.0,151.0,4.1,20.0,504.5,210.45,137.54
2016,10,21,14,30,787.0,103.0,4.2,20.0,516.0,154.66,89.12
2016,10,21,14,45,779.5,96.0,4.3,20.0,479.5,102.12,59.45
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,66.15,51.85
2016,10,21,15,15,745.0,85.0,4.5,19.5,399.0,58.61,45.58
2016,10,21,15,30,718.0,81.0,4.6,19.0,355.0,57.21,44.58
2016,10,21,15,45,690.5,73.5,4.7,18.5,308.5,53.13,41.18
2016,10,21,16,0,663.0,66.0,4.8,18.0,262.0,48.87,37.54
2016,10,21,16,15,605.5,59.5,4.85,17.0,213.0,45.13,34.31
2016,10,21,16,30,548.0,53.0,4.9,16.0,164.0,41.34,30.87
2016,10,21,16,45,467.0,42.5,4.95,15.5,118.5,33.88,23.9
2016,10,21,17,0,386.0,32.0,5.0,15.0,73.0,26.16,16.17
2016,10,21,17,15,193.0,16.0,4.95,14.5,36.5,12.85,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.0,3.1,7.5,26.0,106.26,0.0
2016,10,22,7,0,328.0,26.0,3.3,8.0,52.0,265.32,177.71
2016,10,22,7,15,441.0,36.5,3.55,8.5,98.0,364.03,300.74
2016,10,22,7,30,554.0,47.0,3.8,9.0,144.0,462.81,389.99
2016,10,22,7,45,625.5,53.0,4.05,9.5,195.0,531.54,450.47
2016,10,22,8,0,697.0,59.0,4.3,10.0,246.0,595.73,503.89
2016,10,22,8,15,739.5,63.5,4.35,10.0,296.0,643.55,542.36
2016,10,22,8,30,782.0,68.0,4.4,10.0,346.0,689.73,578.22
2016,10,22,8,45,817.5,69.5,4.5,10.5,394.0,724.94,603.68
2016,10,22,9,0,853.0,71.0,4.6,11.0,442.0,757.58,626.63
2016,10,22,9,15,872.5,73.5,4.6,11.0,484.5,776.26,639.18
2016,10,22,9,30,892.0,76.0,4.6,11.0,527.0,785.29,644.38
2016,10,22,9,45,913.5,75.0,4.6,11.5,564.0,794.89,648.92
2016,10,22,10,0,935.0,74.0,4.6,12.0,601.0,801.0,650.9
2016,10,22,10,15,944.5,75.5,4.55,12.5,630.5,797.29,645.35
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,789.91,637.3
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,776.62,625.07
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,759.67,610.34
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,736.1,591.14
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,709.15,568.59
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.0,676.81,540.88
2016,10,22,12,0,985.0,75.0,4.3,15.0,741.0,641.42,510.45
2016,10,22,12,15,984.0,75.0,4.3,15.0,738.0,602.18,477.43
2016,10,22,12,30,983.0,75.0,4.3,15.0,735.0,560.38,441.63
2016,10,22,12,45,981.0,74.0,4.3,15.0,723.5,514.82,402.01
2016,10,22,13,0,979.0,73.0,4.3,15.0,712.0,467.18,359.71
2016,10,22,13,15,973.5,72.5,4.3,15.0,692.5,416.83,314.24
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,365.11,266.76
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.0,311.07,217.15
2016,10,22,14,0,948.0,71.0,4.4,15.0,617.0,256.56,167.69
2016,10,22,14,15,936.0,69.5,4.35,15.0,582.5,200.73,119.7
2016,10,22,14,30,924.0,68.0,4.3,15.0,548.0,145.16,77.95
2016,10,22,14,45,904.0,67.0,4.3,15.0,507.0,90.07,49.07
2016,10,22,15,0,884.0,66.0,4.3,15.0,466.0,57.25,45.11
2016,10,22,15,15,859.5,63.0,4.2,14.5,420.5,55.03,43.38
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,46.85,36.29
2016,10,22,15,45,793.5,57.5,4.0,14.0,324.5,45.69,35.34
2016,10,22,16,0,752.0,55.0,3.9,14.0,274.0,44.63,34.4
2016,10,22,16,15,695.5,50.0,3.5,13.0,223.0,41.41,31.57
2016,10,22,16,30,639.0,45.0,3.1,12.0,172.0,38.22,28.6
2016,10,22,16,45,547.5,37.0,2.75,11.5,123.5,32.08,22.72
2016,10,22,17,0,456.0,29.0,2.4,11.0,75.0,25.87,16.04
2016,10,22,17,15,228.0,14.5,2.2,10.0,37.5,11.63,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.0,11.5,1.7,4.5,24.0,106.67,0.0
2016,10,23,7,0,336.0,23.0,1.8,5.0,48.0,264.46,168.32
2016,10,23,7,15,448.0,32.5,1.9,5.5,93.0,362.11,299.41
2016,10,23,7,30,560.0,42.0,2.0,6.0,138.0,458.46,386.6
2016,10,23,7,45,625.0,48.0,2.1,7.0,187.5,516.68,437.11
2016,10,23,8,0,690.0,54.0,2.2,8.0,237.0,582.29,489.84
2016,10,23,8,15,731.5,58.5,2.25,9.0,286.0,628.83,524.75
2016,10,23,8,30,773.0,63.0,2.3,10.0,335.0,673.87,556.96
2016,10,23,8,45,803.0,66.0,2.35,11.0,381.5,706.45,578.49
2016,10,23,9,0,833.0,69.0,2.4,12.0,428.0,736.49,597.54
2016,10,23,9,15,852.5,71.0,2.55,13.0,469.0,754.39,607.82
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,762.83,611.08
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,773.04,615.71
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,779.83,617.85
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,775.76,612.55
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,768.13,604.92
2016,10,23,10,45,940.5,75.0,3.05,17.5,662.0,754.74,593.59
2016,10,23,11,0,947.0,76.0,3.1,18.0,683.0,737.83,579.89
2016,10,23,11,15,950.5,76.5,3.15,18.0,696.5,714.89,561.9
2016,10,23,11,30,954.0,77.0,3.2,18.0,710.0,688.68,540.93
2016,10,23,11,45,955.0,77.5,3.25,18.5,715.0,657.75,515.12
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,623.9,486.7
2016,10,23,12,15,954.0,77.5,3.3,19.0,716.0,584.69,454.49
2016,10,23,12,30,952.0,77.0,3.3,19.0,712.0,543.11,419.72
2016,10,23,12,45,947.0,77.5,3.3,19.5,700.0,498.89,381.3
2016,10,23,13,0,942.0,78.0,3.3,20.0,688.0,452.87,340.67
2016,10,23,13,15,935.5,77.0,3.25,20.0,668.0,403.42,297.12
2016,10,23,13,30,929.0,76.0,3.2,20.0,648.0,352.8,251.82
2016,10,23,13,45,918.0,75.5,3.2,20.0,620.5,300.48,204.98
2016,10,23,14,0,907.0,75.0,3.2,20.0,593.0,247.85,158.49
2016,10,23,14,15,893.5,73.0,3.1,20.0,559.0,193.61,113.28
2016,10,23,14,30,880.0,71.0,3.0,20.0,525.0,139.85,74.33
2016,10,23,14,45,860.5,69.0,2.95,20.0,485.0,86.53,47.7
2016,10,23,15,0,841.0,67.0,2.9,20.0,445.0,50.27,38.15
2016,10,23,15,15,815.5,64.0,2.65,19.5,400.5,48.86,37.14
2016,10,23,15,30,790.0,61.0,2.4,19.0,356.0,47.45,36.08
2016,10,23,15,45,753.5,57.5,2.2,18.5,307.5,45.58,34.59
2016,10,23,16,0,717.0,54.0,2.0,18.0,259.0,43.73,33.04
2016,10,23,16,15,661.5,48.5,1.85,17.0,210.0,40.07,29.86
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,36.39,26.49
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,30.22,20.7
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,23.94,13.97
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,10.81,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,86.65,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,220.3,127.1
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,319.34,260.21
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,415.36,346.73
2016,10,24,7,45,561.5,52.0,2.55,11.0,176.0,481.81,403.98
2016,10,24,8,0,631.0,59.0,2.7,12.0,224.0,549.45,459.01
2016,10,24,8,15,621.5,69.5,2.6,13.0,258.5,564.83,469.22
2016,10,24,8,30,612.0,80.0,2.5,14.0,293.0,577.36,476.38
2016,10,24,8,45,622.5,90.0,2.45,15.0,332.0,601.42,491.96
2016,10,24,9,0,633.0,100.0,2.4,16.0,371.0,622.98,504.98
2016,10,24,9,15,531.0,139.5,2.45,16.5,382.0,583.02,470.72
2016,10,24,9,30,429.0,179.0,2.5,17.0,393.0,545.82,438.5
2016,10,24,9,45,487.0,176.5,2.65,18.0,435.0,581.09,463.99
2016,10,24,10,0,545.0,174.0,2.8,19.0,477.0,613.84,486.61
2016,10,24,10,15,717.0,131.5,2.8,19.5,550.5,691.49,544.15
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,748.31,583.62
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,736.23,571.52
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,720.71,557.19
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,699.64,540.58
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,675.34,521.39
2016,10,24,11,45,915.5,92.5,2.95,22.5,700.0,645.01,496.5
2016,10,24,12,0,916.0,93.0,3.0,23.0,705.0,611.91,469.18
2016,10,24,12,15,915.5,93.0,3.0,23.0,701.5,575.16,439.38
2016,10,24,12,30,915.0,93.0,3.0,23.0,698.0,536.01,407.06
2016,10,24,12,45,919.5,88.5,3.05,23.5,688.5,492.84,370.3
2016,10,24,13,0,924.0,84.0,3.1,24.0,679.0,447.3,330.81
2016,10,24,13,15,918.0,83.5,3.1,24.0,659.5,399.24,289.12
2016,10,24,13,30,912.0,83.0,3.1,24.0,640.0,349.97,245.7
2016,10,24,13,45,898.0,83.0,3.1,24.0,612.5,298.07,200.16
2016,10,24,14,0,884.0,83.0,3.1,24.0,585.0,246.18,155.34
2016,10,24,14,15,870.5,81.0,3.0,24.0,551.0,193.08,112.07
2016,10,24,14,30,857.0,79.0,2.9,24.0,517.0,133.62,69.59
2016,10,24,14,45,839.5,76.0,2.85,24.0,477.5,80.45,43.95
2016,10,24,15,0,822.0,73.0,2.8,24.0,438.0,54.74,41.33
2016,10,24,15,15,796.0,69.5,2.6,23.5,393.5,53.1,40.14
2016,10,24,15,30,770.0,66.0,2.4,23.0,349.0,51.45,38.91
2016,10,24,15,45,738.5,60.5,2.25,22.5,302.0,48.1,36.17
2016,10,24,16,0,707.0,55.0,2.1,22.0,255.0,44.67,33.27
2016,10,24,16,15,649.0,49.5,2.0,20.5,206.0,41.05,30.23
2016,10,24,16,30,591.0,44.0,1.9,19.0,157.0,37.42,26.99
2016,10,24,16,45,500.5,35.0,1.8,18.0,111.0,30.33,20.44
2016,10,24,17,0,410.0,26.0,1.7,17.0,65.0,23.07,12.73
2016,10,24,17,15,205.0,13.0,1.75,16.5,32.5,11.82,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,101.65,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,250.25,130.81
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.0,355.27,290.01
2016,10,25,7,30,562.0,42.0,1.8,7.0,134.0,455.77,381.29
2016,10,25,7,45,630.5,48.0,1.95,8.0,184.0,515.54,433.56
2016,10,25,8,0,699.0,54.0,2.1,9.0,234.0,583.27,488.18
2016,10,25,8,15,741.0,58.5,2.15,9.5,283.5,630.02,524.19
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,675.2,557.53
2016,10,25,8,45,811.5,66.0,2.3,11.0,379.0,706.5,578.46
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,735.18,596.87
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,753.52,607.0
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,762.44,610.08
2016,10,25,9,45,894.0,75.5,2.15,13.5,542.5,769.86,612.51
2016,10,25,10,0,909.0,77.0,2.1,14.0,578.0,773.83,612.53
2016,10,25,10,15,917.5,78.5,1.95,14.5,606.0,769.44,605.86
2016,10,25,10,30,926.0,80.0,1.8,15.0,634.0,761.51,596.86
2016,10,25,10,45,925.0,84.0,1.65,15.5,653.0,746.03,582.66
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,727.23,565.75
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,703.92,546.05
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,677.48,523.93
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,646.5,497.34
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,612.73,468.48
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.0,574.35,436.75
2016,10,25,12,30,925.0,89.0,0.6,17.0,697.0,533.66,402.75
2016,10,25,12,45,924.5,86.5,0.45,17.5,686.0,489.73,364.99
2016,10,25,13,0,924.0,84.0,0.3,18.0,675.0,443.79,325.06
2016,10,25,13,15,917.5,83.0,0.25,18.0,655.0,395.19,283.79
2016,10,25,13,30,911.0,82.0,0.2,18.0,635.0,345.45,240.82
2016,10,25,13,45,899.0,81.5,0.2,18.0,607.5,293.82,196.35
2016,10,25,14,0,887.0,81.0,0.2,18.0,580.0,242.0,152.23
2016,10,25,14,15,873.0,79.0,0.3,18.0,546.0,188.81,109.7
2016,10,25,14,30,859.0,77.0,0.4,18.0,512.0,129.27,67.73
2016,10,25,14,45,834.5,76.0,0.5,18.0,471.5,77.41,44.15
2016,10,25,15,0,810.0,75.0,0.6,18.0,431.0,56.33,43.79
2016,10,25,15,15,782.5,71.5,0.65,17.5,386.5,54.72,42.64
2016,10,25,15,30,755.0,68.0,0.7,17.0,342.0,53.13,41.43
2016,10,25,15,45,713.5,63.5,0.75,17.0,294.5,50.63,39.29
2016,10,25,16,0,672.0,59.0,0.8,17.0,247.0,48.14,37.09
2016,10,25,16,15,611.0,53.0,0.8,16.0,198.0,40.43,30.3
2016,10,25,16,30,550.0,47.0,0.8,15.0,149.0,36.84,26.96
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.0,30.02,20.47
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,23.02,12.53
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,12.73,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,126.0,11.0,1.4,4.5,19.0,80.98,0.0
2016,10,26,7,0,252.0,22.0,1.5,5.0,38.0,204.89,90.69
2016,10,26,7,15,367.0,33.5,1.55,5.5,80.0,307.92,251.37
2016,10,26,7,30,482.0,45.0,1.6,6.0,122.0,405.1,340.41
2016,10,26,7,45,550.0,52.5,1.65,7.0,169.5,470.48,397.09
2016,10,26,8,0,618.0,60.0,1.7,8.0,217.0,536.92,451.57
2016,10,26,8,15,662.5,65.5,1.45,8.5,264.5,584.33,486.78
2016,10,26,8,30,707.0,71.0,1.2,9.0,312.0,630.67,518.81
2016,10,26,8,45,735.5,75.5,1.0,10.0,356.0,658.33,534.34
2016,10,26,9,0,764.0,80.0,0.8,11.0,400.0,688.14,550.43
2016,10,26,9,15,785.0,83.0,0.75,12.0,440.0,707.81,560.24
2016,10,26,9,30,806.0,86.0,0.7,13.0,480.0,724.45,567.73
2016,10,26,9,45,826.0,87.0,0.65,14.0,515.5,734.8,570.69
2016,10,26,10,0,846.0,88.0,0.6,15.0,551.0,741.76,571.35
2016,10,26,10,15,856.5,89.5,0.7,15.5,578.5,738.81,568.61
2016,10,26,10,30,867.0,91.0,0.8,16.0,606.0,732.42,563.67
2016,10,26,10,45,871.0,93.5,0.95,16.5,626.0,719.08,554.38
2016,10,26,11,0,875.0,96.0,1.1,17.0,646.0,698.74,539.33
2016,10,26,11,15,879.0,96.5,1.2,17.0,658.5,677.46,523.68
2016,10,26,11,30,883.0,97.0,1.3,17.0,671.0,653.12,505.4
2016,10,26,11,45,880.5,99.0,1.45,17.5,675.0,623.38,482.13
2016,10,26,12,0,878.0,101.0,1.6,18.0,679.0,591.11,456.35
2016,10,26,12,15,876.5,100.5,1.7,18.0,675.5,554.69,427.38
2016,10,26,12,30,875.0,100.0,1.8,18.0,672.0,516.08,395.87
2016,10,26,12,45,873.5,98.0,1.9,18.5,661.0,474.11,360.17
2016,10,26,13,0,872.0,96.0,2.0,19.0,650.0,430.32,322.1
2016,10,26,13,15,865.0,95.0,2.0,19.0,630.5,380.38,278.87
2016,10,26,13,30,858.0,94.0,2.0,19.0,611.0,332.13,236.1
2016,10,26,13,45,845.5,93.0,2.05,19.0,584.0,281.8,191.64
2016,10,26,14,0,833.0,92.0,2.1,19.0,557.0,231.54,147.95
2016,10,26,14,15,818.5,89.5,2.1,18.5,524.0,180.1,106.24
2016,10,26,14,30,804.0,87.0,2.1,18.0,491.0,129.46,71.11
2016,10,26,14,45,779.0,85.5,2.15,18.0,451.5,80.3,49.2
2016,10,26,15,0,754.0,84.0,2.2,18.0,412.0,63.1,49.71
2016,10,26,15,15,725.5,80.0,2.1,17.5,369.0,55.78,43.56
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,54.25,42.41
2016,10,26,15,45,648.0,71.5,1.9,17.0,278.5,52.23,40.69
2016,10,26,16,0,599.0,67.0,1.8,17.0,231.0,50.26,38.93
2016,10,26,16,15,536.0,59.0,1.6,16.0,184.5,45.32,34.57
2016,10,26,16,30,473.0,51.0,1.4,15.0,138.0,40.27,29.91
2016,10,26,16,45,365.5,40.0,1.25,14.0,94.5,32.26,22.38
2016,10,26,17,0,258.0,29.0,1.1,13.0,51.0,24.01,12.86
2016,10,26,17,15,129.0,14.5,1.15,12.5,25.5,13.19,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,9.1,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,19.62,1.39
2016,10,27,7,15,32.0,39.5,1.1,9.5,44.5,70.39,52.81
2016,10,27,7,30,64.0,59.0,1.3,10.0,69.0,124.36,101.12
2016,10,27,7,45,81.5,80.0,1.55,10.5,97.0,160.82,133.46
2016,10,27,8,0,99.0,101.0,1.8,11.0,125.0,196.81,164.68
2016,10,27,8,15,116.5,119.5,1.85,11.5,154.0,228.88,191.75
2016,10,27,8,30,134.0,138.0,1.9,12.0,183.0,260.91,218.05
2016,10,27,8,45,282.0,139.5,2.0,12.5,251.5,380.78,317.84
2016,10,27,9,0,430.0,141.0,2.1,13.0,320.0,505.15,416.66
2016,10,27,9,15,387.5,166.0,2.3,13.5,339.0,499.26,408.91
2016,10,27,9,30,345.0,191.0,2.5,14.0,358.0,477.84,390.14
2016,10,27,9,45,317.5,211.5,2.75,15.0,374.0,474.34,384.84
2016,10,27,10,0,290.0,232.0,3.0,16.0,390.0,469.18,378.16
2016,10,27,10,15,197.0,251.0,3.25,16.5,360.5,401.93,322.96
2016,10,27,10,30,104.0,270.0,3.5,17.0,331.0,337.52,269.71
2016,10,27,10,45,286.5,251.5,3.8,17.5,428.5,458.56,366.86
2016,10,27,11,0,469.0,233.0,4.1,18.0,526.0,560.33,445.5
2016,10,27,11,15,297.0,269.0,4.2,18.5,456.0,458.41,363.15
2016,10,27,11,30,125.0,305.0,4.3,19.0,386.0,365.36,287.9
2016,10,27,11,45,294.0,277.0,4.4,20.0,469.0,435.08,342.3
2016,10,27,12,0,463.0,249.0,4.5,21.0,552.0,491.83,384.01
2016,10,27,12,15,358.5,274.5,4.45,21.0,508.5,433.45,337.23
2016,10,27,12,30,254.0,300.0,4.4,21.0,465.0,385.23,298.91
2016,10,27,12,45,153.5,286.0,4.4,21.5,385.5,312.62,242.06
2016,10,27,13,0,53.0,272.0,4.4,22.0,306.0,251.44,194.66
2016,10,27,13,15,68.5,271.0,4.35,22.0,313.0,249.64,192.85
2016,10,27,13,30,84.0,270.0,4.3,22.0,320.0,245.9,189.18
2016,10,27,13,45,42.0,196.0,4.25,22.0,221.0,173.14,132.92
2016,10,27,14,0,0.0,122.0,4.2,22.0,122.0,106.48,81.3
2016,10,27,14,15,0.0,109.0,4.1,21.5,109.0,95.38,72.68
2016,10,27,14,30,0.0,96.0,4.0,21.0,96.0,84.36,64.0
2016,10,27,14,45,0.0,91.0,3.9,21.0,91.0,79.93,60.53
2016,10,27,15,0,0.0,86.0,3.8,21.0,86.0,75.53,59.83
2016,10,27,15,15,0.0,76.5,3.55,20.5,76.5,67.48,53.14
2016,10,27,15,30,0.0,67.0,3.3,20.0,67.0,59.22,46.2
2016,10,27,15,45,0.0,57.0,3.05,20.0,57.0,50.34,38.51
2016,10,27,16,0,0.0,47.0,2.8,20.0,47.0,41.47,30.74
2016,10,27,16,15,0.0,37.0,2.55,19.5,37.0,32.61,22.94
2016,10,27,16,30,0.0,27.0,2.3,19.0,27.0,23.77,15.04
2016,10,27,16,45,0.0,18.0,2.1,18.5,18.0,15.83,7.85
2016,10,27,17,0,0.0,9.0,1.9,18.0,9.0,7.9,0.11
2016,10,27,17,15,0.0,4.5,1.85,17.5,4.5,4.09,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,10.5,0.9,10.5,16.5,64.4,0.0
2016,10,28,7,0,197.0,21.0,0.9,11.0,33.0,166.41,32.3
2016,10,28,7,15,316.5,33.5,1.1,11.5,73.0,273.78,215.45
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,372.65,305.33
2016,10,28,7,45,517.5,53.0,1.55,13.0,160.5,445.14,367.45
2016,10,28,8,0,599.0,60.0,1.8,14.0,208.0,519.09,427.96
2016,10,28,8,15,645.0,65.5,1.85,14.5,254.5,566.87,465.25
2016,10,28,8,30,691.0,71.0,1.9,15.0,301.0,613.66,499.9
2016,10,28,8,45,729.0,73.0,1.95,16.0,346.0,644.8,520.6
2016,10,28,9,0,767.0,75.0,2.0,17.0,391.0,678.41,542.54
2016,10,28,9,15,788.5,78.0,1.95,17.5,431.0,698.29,554.19
2016,10,28,9,30,810.0,81.0,1.9,18.0,471.0,715.15,563.55
2016,10,28,9,45,829.0,82.0,1.85,18.5,505.5,724.61,567.49
2016,10,28,10,0,848.0,83.0,1.8,19.0,540.0,730.72,569.13
2016,10,28,10,15,858.5,85.0,1.75,19.5,567.5,728.32,564.85
2016,10,28,10,30,869.0,87.0,1.7,20.0,595.0,717.86,555.07
2016,10,28,10,45,876.0,87.5,1.7,20.5,615.5,705.04,544.08
2016,10,28,11,0,883.0,88.0,1.7,21.0,636.0,688.93,530.06
2016,10,28,11,15,887.0,89.0,1.65,21.0,648.5,668.15,513.21
2016,10,28,11,30,891.0,90.0,1.6,21.0,661.0,644.26,493.94
2016,10,28,11,45,892.0,90.5,1.55,21.5,666.0,615.1,469.69
2016,10,28,12,0,893.0,91.0,1.5,22.0,671.0,583.22,443.17
2016,10,28,12,15,891.5,90.5,1.4,22.0,667.5,546.53,413.25
2016,10,28,12,30,890.0,90.0,1.3,22.0,664.0,507.61,381.07
2016,10,28,12,45,885.5,90.0,1.25,22.5,652.5,465.77,345.57
2016,10,28,13,0,881.0,90.0,1.2,23.0,641.0,422.25,308.09
2016,10,28,13,15,874.0,89.0,1.1,23.0,622.0,375.58,267.95
2016,10,28,13,30,867.0,88.0,1.0,23.0,603.0,327.89,226.44
2016,10,28,13,45,856.0,86.5,0.9,23.0,576.5,273.03,179.49
2016,10,28,14,0,845.0,85.0,0.8,23.0,550.0,222.39,136.64
2016,10,28,14,15,830.5,83.0,0.75,23.0,517.0,171.02,96.31
2016,10,28,14,30,816.0,81.0,0.7,23.0,484.0,120.4,63.02
2016,10,28,14,45,794.5,78.5,0.65,23.0,445.0,70.22,43.1
2016,10,28,15,0,773.0,76.0,0.6,23.0,406.0,57.29,43.74
2016,10,28,15,15,744.5,72.5,0.55,22.5,363.0,55.72,42.63
2016,10,28,15,30,716.0,69.0,0.5,22.0,320.0,54.18,41.49
2016,10,28,15,45,675.0,64.0,0.5,22.0,273.5,46.86,35.2
2016,10,28,16,0,634.0,59.0,0.5,22.0,227.0,44.25,32.92
2016,10,28,16,15,570.0,52.0,0.55,21.0,180.5,39.87,29.1
2016,10,28,16,30,506.0,45.0,0.6,20.0,134.0,35.42,25.03
2016,10,28,16,45,402.0,35.0,0.7,19.5,91.0,28.11,18.17
2016,10,28,17,0,298.0,25.0,0.8,19.0,48.0,20.59,8.65
2016,10,28,17,15,149.0,12.5,0.85,18.0,24.0,11.37,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,49.25,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,132.32,2.41
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.0,235.62,184.64
2016,10,29,7,30,365.0,49.0,1.4,11.0,104.0,327.98,270.13
2016,10,29,7,45,443.5,58.5,1.6,12.0,149.5,399.91,332.22
2016,10,29,8,0,522.0,68.0,1.8,13.0,195.0,473.27,392.78
2016,10,29,8,15,571.0,75.0,1.9,13.5,241.0,523.8,433.24
2016,10,29,8,30,620.0,82.0,2.0,14.0,287.0,573.46,471.51
2016,10,29,8,45,663.0,85.0,2.15,15.0,331.5,612.62,499.69
2016,10,29,9,0,706.0,88.0,2.3,16.0,376.0,649.83,525.33
2016,10,29,9,15,730.0,91.5,2.45,16.5,415.5,671.23,539.62
2016,10,29,9,30,754.0,95.0,2.6,17.0,455.0,689.86,551.77
2016,10,29,9,45,796.0,89.5,2.8,18.0,493.5,705.66,560.98
2016,10,29,10,0,838.0,84.0,3.0,19.0,532.0,721.24,569.96
2016,10,29,10,15,849.0,85.5,3.05,19.5,559.5,718.69,566.09
2016,10,29,10,30,860.0,87.0,3.1,20.0,587.0,712.73,560.01
2016,10,29,10,45,866.5,88.5,3.2,21.0,607.0,696.19,545.09
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,680.97,530.69
2016,10,29,11,15,877.0,90.5,3.3,22.5,640.0,659.88,512.53
2016,10,29,11,30,881.0,91.0,3.3,23.0,653.0,635.76,491.98
2016,10,29,11,45,881.5,92.0,3.3,23.5,657.5,607.11,467.84
2016,10,29,12,0,882.0,93.0,3.3,24.0,662.0,575.79,441.37
2016,10,29,12,15,881.0,92.5,3.25,24.0,658.5,539.76,411.67
2016,10,29,12,30,880.0,92.0,3.2,24.0,655.0,501.49,379.62
2016,10,29,12,45,879.5,90.0,3.15,24.5,644.5,460.02,343.73
2016,10,29,13,0,879.0,88.0,3.1,25.0,634.0,416.63,305.65
2016,10,29,13,15,872.0,87.0,3.05,25.0,615.0,370.16,265.17
2016,10,29,13,30,865.0,86.0,3.0,25.0,596.0,322.69,223.35
2016,10,29,13,45,856.0,84.5,3.0,25.0,570.0,268.48,176.39
2016,10,29,14,0,847.0,83.0,3.0,25.0,544.0,218.34,133.57
2016,10,29,14,15,832.5,81.0,2.9,25.0,511.5,167.0,93.17
2016,10,29,14,30,818.0,79.0,2.8,25.0,479.0,116.4,60.25
2016,10,29,14,45,798.5,76.0,2.75,25.0,440.5,65.91,41.04
2016,10,29,15,0,779.0,73.0,2.7,25.0,402.0,55.15,41.58
2016,10,29,15,15,750.5,69.5,2.5,24.5,359.0,53.5,40.37
2016,10,29,15,30,722.0,66.0,2.3,24.0,316.0,51.87,39.14
2016,10,29,15,45,681.5,61.0,2.1,23.5,270.0,48.92,36.72
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,42.02,30.8
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.0,37.96,27.26
2016,10,29,16,30,512.0,43.0,1.7,21.0,130.0,33.84,23.49
2016,10,29,16,45,403.5,33.5,1.65,20.0,87.5,26.9,16.99
2016,10,29,17,0,295.0,24.0,1.6,19.0,45.0,19.79,7.24
2016,10,29,17,15,147.5,12.0,1.65,18.5,22.5,10.91,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.0,64.63,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,28.0,163.92,0.0
2016,10,30,7,15,328.5,29.5,1.1,12.5,68.0,274.64,211.44
2016,10,30,7,30,452.0,41.0,1.3,13.0,108.0,373.97,304.23
2016,10,30,7,45,527.0,48.5,1.5,14.0,154.0,441.97,362.81
2016,10,30,8,0,602.0,56.0,1.7,15.0,200.0,511.53,419.73
2016,10,30,8,15,649.0,61.5,1.65,15.5,246.5,559.59,456.91
2016,10,30,8,30,696.0,67.0,1.6,16.0,293.0,606.76,491.2
2016,10,30,8,45,557.5,102.5,1.6,17.0,300.5,553.35,446.7
2016,10,30,9,0,419.0,138.0,1.6,18.0,308.0,488.55,393.14
2016,10,30,9,15,612.5,109.0,1.7,19.0,384.5,602.19,479.94
2016,10,30,9,30,806.0,80.0,1.8,20.0,461.0,704.65,552.24
2016,10,30,9,45,825.0,81.5,1.95,21.0,496.0,714.57,556.13
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,721.15,558.49
2016,10,30,10,15,546.5,171.0,2.25,22.5,467.0,587.92,457.18
2016,10,30,10,30,249.0,259.0,2.4,23.0,403.0,447.53,347.43
2016,10,30,10,45,393.0,230.5,2.55,24.0,466.5,506.38,392.56
2016,10,30,11,0,537.0,202.0,2.7,25.0,530.0,569.27,437.89
2016,10,30,11,15,532.0,208.5,2.75,25.0,539.5,553.77,424.9
2016,10,30,11,30,527.0,215.0,2.8,25.0,549.0,536.47,410.94
2016,10,30,11,45,497.5,228.5,2.85,25.5,545.5,509.79,388.96
2016,10,30,12,0,468.0,242.0,2.9,26.0,542.0,482.87,366.8
2016,10,30,12,15,442.5,249.0,2.95,26.0,532.0,452.5,342.81
2016,10,30,12,30,417.0,256.0,3.0,26.0,522.0,420.61,317.51
2016,10,30,12,45,418.5,250.5,3.05,26.0,513.5,394.54,296.19
