Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,217.5,11.5,1.75,-0.5,28.0,127.68,0.0
2016,11,20,7,30,435.0,23.0,2.1,0.0,56.0,296.75,197.67
2016,11,20,7,45,539.5,31.0,2.5,0.5,100.0,382.24,320.05
2016,11,20,8,0,644.0,39.0,2.9,1.0,144.0,465.57,398.85
2016,11,20,8,15,702.5,43.5,3.05,1.5,191.0,517.94,446.92
2016,11,20,8,30,761.0,48.0,3.2,2.0,238.0,569.33,491.7
2016,11,20,8,45,798.0,51.5,3.4,2.5,282.0,604.09,521.02
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,636.6,547.21
2016,11,20,9,15,859.5,58.0,3.6,3.5,366.5,652.29,558.36
2016,11,20,9,30,884.0,61.0,3.6,4.0,407.0,670.34,570.72
2016,11,20,9,45,903.5,61.5,3.65,4.5,442.0,678.84,575.29
2016,11,20,10,0,923.0,62.0,3.7,5.0,477.0,684.06,577.05
2016,11,20,10,15,934.0,63.5,3.7,5.5,505.0,681.49,572.24
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,675.42,564.58
2016,11,20,10,45,953.0,65.5,3.75,6.5,553.5,662.82,551.87
2016,11,20,11,0,961.0,66.0,3.8,7.0,574.0,646.78,536.29
2016,11,20,11,15,964.5,66.5,3.8,7.0,587.0,624.71,516.53
2016,11,20,11,30,968.0,67.0,3.8,7.0,600.0,599.45,493.89
2016,11,20,11,45,969.0,67.0,3.85,7.5,605.0,569.26,466.18
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,536.21,435.67
2016,11,20,12,15,968.0,67.0,3.9,8.0,606.5,499.1,401.95
2016,11,20,12,30,966.0,67.0,3.9,8.0,603.0,459.61,365.5
2016,11,20,12,45,960.0,67.0,3.95,8.5,591.5,416.44,324.76
2016,11,20,13,0,954.0,67.0,4.0,9.0,580.0,371.58,281.99
2016,11,20,13,15,946.0,66.5,4.0,9.0,561.5,324.23,237.19
2016,11,20,13,30,938.0,66.0,4.0,9.0,543.0,275.79,191.51
2016,11,20,13,45,922.5,66.0,4.05,9.5,516.0,225.52,145.53
2016,11,20,14,0,907.0,66.0,4.1,10.0,489.0,175.31,103.01
2016,11,20,14,15,891.0,64.5,4.1,9.5,456.5,124.18,66.95
2016,11,20,14,30,875.0,63.0,4.1,9.0,424.0,73.67,44.26
2016,11,20,14,45,846.5,61.5,4.1,9.0,385.0,47.88,37.96
2016,11,20,15,0,818.0,60.0,4.1,9.0,346.0,47.41,37.61
2016,11,20,15,15,784.5,56.5,3.95,8.5,303.5,45.34,35.84
2016,11,20,15,30,751.0,53.0,3.8,8.0,261.0,43.3,34.04
2016,11,20,15,45,693.5,49.0,3.65,8.0,215.0,40.74,31.6
2016,11,20,16,0,636.0,45.0,3.5,8.0,169.0,38.27,29.12
2016,11,20,16,15,550.5,38.0,3.15,7.0,124.5,32.94,23.98
2016,11,20,16,30,465.0,31.0,2.8,6.0,80.0,27.6,18.31
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.0,12.27,0.1
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.5,1.5,-1.0,24.5,107.48,0.0
2016,11,21,7,30,362.0,23.0,1.8,0.0,49.0,260.78,162.15
2016,11,21,7,45,471.0,31.5,2.15,0.5,91.0,340.56,284.2
2016,11,21,8,0,580.0,40.0,2.5,1.0,133.0,425.58,364.4
2016,11,21,8,15,643.0,45.5,2.75,1.5,178.5,480.87,415.11
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,535.48,462.98
2016,11,21,8,45,747.5,54.5,3.25,2.5,267.5,572.63,494.59
2016,11,21,9,0,789.0,58.0,3.5,3.0,311.0,607.68,523.23
2016,11,21,9,15,816.0,60.5,3.5,3.5,350.5,629.46,539.34
2016,11,21,9,30,843.0,63.0,3.5,4.0,390.0,648.35,552.52
2016,11,21,9,45,866.0,64.0,3.5,4.5,425.0,654.79,555.54
2016,11,21,10,0,889.0,65.0,3.5,5.0,460.0,663.08,559.66
2016,11,21,10,15,901.5,66.0,3.5,5.5,488.5,661.19,555.48
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,655.91,548.53
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.0,645.38,537.33
2016,11,21,11,0,935.0,68.0,3.5,7.0,559.0,631.4,523.28
2016,11,21,11,15,940.5,68.5,3.5,7.5,572.5,611.11,504.04
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,587.6,482.0
2016,11,21,11,45,949.0,68.5,3.5,8.5,592.0,558.62,455.3
2016,11,21,12,0,952.0,68.0,3.5,9.0,598.0,526.74,425.82
2016,11,21,12,15,952.0,68.0,3.5,9.5,596.0,491.22,392.87
2016,11,21,12,30,952.0,68.0,3.5,10.0,594.0,453.22,357.25
2016,11,21,12,45,949.5,67.5,3.5,10.5,583.5,411.51,317.98
2016,11,21,13,0,947.0,67.0,3.5,11.0,573.0,367.86,276.48
2016,11,21,13,15,940.5,66.0,3.5,11.0,555.0,320.9,232.43
2016,11,21,13,30,934.0,65.0,3.5,11.0,537.0,272.74,187.4
2016,11,21,13,45,924.5,63.5,3.5,11.0,512.0,222.65,142.04
2016,11,21,14,0,915.0,62.0,3.5,11.0,487.0,172.09,99.54
2016,11,21,14,15,900.5,60.5,3.45,11.0,455.0,120.87,63.62
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,70.11,41.26
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.0,50.74,40.23
2016,11,21,15,0,843.0,55.0,3.4,11.0,347.0,49.07,38.81
2016,11,21,15,15,811.0,52.0,3.1,10.5,304.5,41.84,32.39
2016,11,21,15,30,779.0,49.0,2.8,10.0,262.0,40.08,30.85
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.0,37.42,28.4
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,34.79,25.85
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,29.77,21.09
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,24.73,15.78
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,11.96,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,208.0,10.5,1.15,-2.0,25.0,120.46,0.0
2016,11,22,7,30,416.0,21.0,1.3,-1.0,50.0,279.37,159.25
2016,11,22,7,45,522.0,28.5,1.45,-0.5,92.5,366.17,303.32
2016,11,22,8,0,628.0,36.0,1.6,0.0,135.0,448.64,381.61
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.0,501.99,429.7
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,554.7,474.56
2016,11,22,8,45,669.0,61.0,1.65,1.5,245.5,531.54,455.51
2016,11,22,9,0,589.0,76.0,1.7,2.0,264.0,499.97,429.04
2016,11,22,9,15,732.5,66.5,1.8,2.5,329.0,579.43,494.01
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,655.3,553.23
2016,11,22,9,45,540.0,124.0,2.0,4.0,337.5,508.55,429.79
2016,11,22,10,0,204.0,191.0,2.1,5.0,281.0,335.09,282.72
2016,11,22,10,15,570.0,126.0,2.0,5.5,400.0,519.35,436.33
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,660.64,546.02
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.5,648.98,531.49
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,633.87,515.66
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,612.82,495.76
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,588.54,473.19
2016,11,22,11,45,810.5,102.5,1.55,9.5,546.5,521.11,417.42
2016,11,22,12,0,660.0,141.0,1.5,10.0,506.0,455.52,363.51
2016,11,22,12,15,811.0,102.0,1.4,10.5,548.5,459.36,361.99
2016,11,22,12,30,962.0,63.0,1.3,11.0,591.0,450.93,348.54
2016,11,22,12,45,954.5,64.0,1.2,11.5,580.5,408.61,309.43
2016,11,22,13,0,947.0,65.0,1.1,12.0,570.0,364.68,268.73
2016,11,22,13,15,939.5,64.5,1.0,12.0,551.0,318.03,225.95
2016,11,22,13,30,932.0,64.0,0.9,12.0,532.0,270.26,182.3
2016,11,22,13,45,920.5,62.5,0.85,12.0,506.0,220.02,137.99
2016,11,22,14,0,909.0,61.0,0.8,12.0,480.0,169.52,96.56
2016,11,22,14,15,893.0,59.5,0.7,12.0,448.0,118.61,61.66
2016,11,22,14,30,877.0,58.0,0.6,12.0,416.0,68.32,40.15
2016,11,22,14,45,855.5,55.5,0.55,12.0,378.0,49.57,39.07
2016,11,22,15,0,834.0,53.0,0.5,12.0,340.0,47.53,37.34
2016,11,22,15,15,802.0,50.0,0.4,11.5,298.0,44.98,35.16
2016,11,22,15,30,770.0,47.0,0.3,11.0,256.0,38.4,29.29
2016,11,22,15,45,720.5,43.0,0.25,11.0,211.5,35.68,26.75
2016,11,22,16,0,671.0,39.0,0.2,11.0,167.0,32.99,24.12
2016,11,22,16,15,588.0,33.0,0.3,10.0,123.0,28.38,19.69
2016,11,22,16,30,505.0,27.0,0.4,9.0,79.0,23.78,14.74
2016,11,22,16,45,252.5,13.5,0.55,8.5,39.5,11.51,0.0
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,154.5,10.5,1.05,0.5,20.5,91.5,0.0
2016,11,23,7,30,309.0,21.0,1.1,1.0,41.0,224.15,111.37
2016,11,23,7,45,413.0,30.5,1.2,2.0,80.5,310.73,254.11
2016,11,23,8,0,517.0,40.0,1.3,3.0,120.0,390.86,329.04
2016,11,23,8,15,581.5,46.0,1.25,3.5,163.0,444.85,376.96
2016,11,23,8,30,646.0,52.0,1.2,4.0,206.0,494.43,418.88
2016,11,23,8,45,515.0,79.0,1.15,4.5,216.5,451.59,382.79
2016,11,23,9,0,384.0,106.0,1.1,5.0,227.0,394.96,335.0
2016,11,23,9,15,381.0,121.5,0.95,5.5,254.0,408.95,344.92
2016,11,23,9,30,378.0,137.0,0.8,6.0,281.0,420.95,352.09
2016,11,23,9,45,367.0,153.0,0.7,7.0,303.0,414.7,344.24
2016,11,23,10,0,356.0,169.0,0.6,8.0,325.0,419.0,344.55
2016,11,23,10,15,362.5,179.5,0.85,9.0,347.0,426.78,349.81
2016,11,23,10,30,369.0,190.0,1.1,10.0,369.0,432.85,353.37
2016,11,23,10,45,612.5,137.5,1.4,11.0,449.0,530.75,430.4
2016,11,23,11,0,856.0,85.0,1.7,12.0,529.0,602.03,483.95
2016,11,23,11,15,655.0,142.5,1.75,12.0,487.5,524.68,421.21
2016,11,23,11,30,454.0,200.0,1.8,12.0,446.0,445.97,358.26
2016,11,23,11,45,664.0,144.0,1.9,12.5,507.0,485.16,387.52
2016,11,23,12,0,874.0,88.0,2.0,13.0,568.0,506.1,399.97
2016,11,23,12,15,704.0,133.5,2.05,13.0,519.5,439.09,345.41
2016,11,23,12,30,534.0,179.0,2.1,13.0,471.0,377.53,296.02
2016,11,23,12,45,595.0,156.0,2.15,13.5,476.0,355.88,274.72
2016,11,23,13,0,656.0,133.0,2.2,14.0,481.0,325.37,245.08
2016,11,23,13,15,647.0,130.5,2.2,14.0,464.0,287.19,210.68
2016,11,23,13,30,638.0,128.0,2.2,14.0,447.0,248.73,176.15
2016,11,23,13,45,505.0,152.0,2.25,14.0,397.0,207.86,145.81
2016,11,23,14,0,372.0,176.0,2.3,14.0,347.0,182.12,130.45
2016,11,23,14,15,360.5,167.0,2.15,13.5,323.5,151.22,108.57
2016,11,23,14,30,349.0,158.0,2.0,13.0,300.0,121.2,92.44
2016,11,23,14,45,344.0,143.5,1.95,13.0,272.5,104.31,87.33
2016,11,23,15,0,339.0,129.0,1.9,13.0,245.0,95.1,79.36
2016,11,23,15,15,327.0,113.5,1.65,12.0,214.0,84.91,70.68
2016,11,23,15,30,315.0,98.0,1.4,11.0,183.0,71.59,59.02
2016,11,23,15,45,291.0,83.0,1.2,10.5,151.0,61.62,50.03
2016,11,23,16,0,267.0,68.0,1.0,10.0,119.0,51.33,40.55
2016,11,23,16,15,228.0,51.5,1.05,9.5,87.0,39.47,29.48
2016,11,23,16,30,189.0,35.0,1.1,9.0,55.0,27.22,17.55
2016,11,23,16,45,94.5,17.5,1.15,8.5,27.5,13.71,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,20.5,11.5,1.2,6.5,12.5,21.28,0.0
2016,11,24,7,30,41.0,23.0,1.4,7.0,25.0,57.31,19.15
2016,11,24,7,45,95.5,40.0,1.6,7.5,52.5,126.32,99.21
2016,11,24,8,0,150.0,57.0,1.8,8.0,80.0,178.72,148.0
2016,11,24,8,15,179.5,74.5,1.75,8.5,110.5,217.67,182.93
2016,11,24,8,30,209.0,92.0,1.7,9.0,141.0,256.5,216.61
2016,11,24,8,45,242.0,104.5,1.7,9.5,172.0,290.42,245.35
2016,11,24,9,0,275.0,117.0,1.7,10.0,203.0,324.27,273.14
2016,11,24,9,15,164.5,135.5,1.75,10.5,188.5,259.71,217.45
2016,11,24,9,30,54.0,154.0,1.8,11.0,174.0,194.37,160.59
2016,11,24,9,45,57.5,168.0,1.9,12.0,191.5,208.4,171.56
2016,11,24,10,0,61.0,182.0,2.0,13.0,209.0,222.06,181.79
2016,11,24,10,15,437.0,131.5,2.15,13.5,341.0,432.68,356.2
2016,11,24,10,30,813.0,81.0,2.3,14.0,473.0,606.36,491.21
2016,11,24,10,45,826.0,81.5,2.45,15.0,494.0,598.4,480.97
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,587.17,469.4
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.0,568.69,452.77
2016,11,24,11,30,851.0,83.0,2.8,17.0,541.0,547.24,433.59
2016,11,24,11,45,569.0,161.5,2.95,17.5,469.0,448.84,354.72
2016,11,24,12,0,287.0,240.0,3.1,18.0,397.0,359.57,283.49
2016,11,24,12,15,572.5,161.5,3.1,18.5,473.0,403.02,314.2
2016,11,24,12,30,858.0,83.0,3.1,19.0,549.0,423.98,323.55
2016,11,24,12,45,831.5,90.5,3.15,19.5,536.0,384.04,287.57
2016,11,24,13,0,805.0,98.0,3.2,20.0,523.0,344.07,251.54
2016,11,24,13,15,797.0,97.0,3.15,20.0,506.0,302.03,213.68
2016,11,24,13,30,789.0,96.0,3.1,20.0,489.0,259.26,175.36
2016,11,24,13,45,775.0,94.5,3.1,20.0,464.5,214.49,136.77
2016,11,24,14,0,761.0,93.0,3.1,20.0,440.0,165.15,97.25
2016,11,24,14,15,742.0,90.0,2.95,20.0,409.5,119.05,66.19
2016,11,24,14,30,723.0,87.0,2.8,20.0,379.0,74.21,46.68
2016,11,24,14,45,693.0,84.0,2.7,20.0,343.0,59.53,46.41
2016,11,24,15,0,663.0,81.0,2.6,20.0,307.0,58.6,45.69
2016,11,24,15,15,624.0,76.0,2.25,19.0,267.5,56.12,43.74
2016,11,24,15,30,585.0,71.0,1.9,18.0,228.0,53.67,41.74
2016,11,24,15,45,516.0,65.0,1.55,17.5,185.5,50.28,38.71
2016,11,24,16,0,447.0,59.0,1.2,17.0,143.0,46.98,35.59
2016,11,24,16,15,358.0,48.0,1.2,16.5,103.5,39.01,28.16
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,28.97,18.33
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,14.56,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,7.5,16.5,51.59,0.0
2016,11,25,7,30,155.0,24.0,1.0,8.0,33.0,138.84,39.67
2016,11,25,7,45,260.0,38.0,1.15,9.0,69.5,229.86,181.02
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,310.89,255.48
2016,11,25,8,15,435.5,61.5,1.25,10.5,147.0,369.22,306.2
2016,11,25,8,30,506.0,71.0,1.2,11.0,188.0,429.51,356.14
2016,11,25,8,45,555.5,77.5,1.15,11.5,229.0,472.81,390.5
2016,11,25,9,0,605.0,84.0,1.1,12.0,270.0,514.51,422.15
2016,11,25,9,15,637.5,89.0,1.0,13.0,307.5,541.55,440.09
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,566.14,455.33
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,581.15,462.72
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,593.23,467.57
2016,11,25,10,15,735.0,103.5,0.85,16.5,439.0,595.73,468.56
2016,11,25,10,30,751.0,106.0,1.0,17.0,466.0,595.14,467.13
2016,11,25,10,45,580.5,151.0,1.15,18.0,436.5,517.85,406.58
2016,11,25,11,0,410.0,196.0,1.3,19.0,407.0,447.52,350.97
2016,11,25,11,15,373.5,210.0,1.4,19.0,405.5,418.97,328.83
2016,11,25,11,30,337.0,224.0,1.5,19.0,404.0,398.61,312.34
2016,11,25,11,45,442.5,199.0,1.65,19.5,438.0,419.23,326.87
2016,11,25,12,0,548.0,174.0,1.8,20.0,472.0,426.73,330.25
2016,11,25,12,15,526.0,180.5,1.85,20.0,466.0,398.99,306.94
2016,11,25,12,30,504.0,187.0,1.9,20.0,460.0,371.15,283.49
2016,11,25,12,45,479.0,189.5,2.0,20.5,445.0,339.0,256.17
2016,11,25,13,0,454.0,192.0,2.1,21.0,430.0,307.69,229.42
2016,11,25,13,15,449.0,186.0,2.1,21.0,415.0,276.05,202.22
2016,11,25,13,30,444.0,180.0,2.1,21.0,400.0,244.2,174.91
2016,11,25,13,45,537.0,147.0,2.15,21.0,400.5,208.82,141.32
2016,11,25,14,0,630.0,114.0,2.2,21.0,401.0,164.82,102.09
2016,11,25,14,15,573.0,118.0,2.05,20.5,365.0,127.95,79.41
2016,11,25,14,30,516.0,122.0,1.9,20.0,329.0,94.95,66.7
2016,11,25,14,45,589.0,102.0,1.75,20.0,318.0,73.05,58.1
2016,11,25,15,0,662.0,82.0,1.6,20.0,307.0,59.47,46.43
2016,11,25,15,15,622.5,77.0,1.4,19.5,267.0,57.01,44.43
2016,11,25,15,30,583.0,72.0,1.2,19.0,227.0,54.58,42.37
2016,11,25,15,45,501.0,67.0,1.0,18.5,183.5,52.06,40.1
2016,11,25,16,0,419.0,62.0,0.8,18.0,140.0,47.33,35.74
2016,11,25,16,15,330.0,50.0,0.8,17.5,101.0,38.63,27.7
2016,11,25,16,30,241.0,38.0,0.8,17.0,62.0,29.73,18.81
2016,11,25,16,45,120.5,19.0,0.85,16.5,31.0,14.95,0.0
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.5,10.5,1.8,3.5,18.0,79.29,0.0
2016,11,26,7,30,267.0,21.0,2.2,4.0,36.0,194.14,34.01
2016,11,26,7,45,395.0,31.0,2.6,5.0,76.5,297.54,237.48
2016,11,26,8,0,523.0,41.0,3.0,6.0,117.0,391.19,327.47
2016,11,26,8,15,594.0,48.0,3.2,6.0,162.0,450.26,382.1
2016,11,26,8,30,665.0,55.0,3.4,6.0,207.0,509.52,434.54
2016,11,26,8,45,713.0,59.0,3.65,6.5,251.0,545.36,465.45
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,584.83,497.78
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,609.67,516.37
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,631.64,531.95
2016,11,26,9,45,849.5,70.5,3.8,8.5,411.5,646.05,541.25
2016,11,26,10,0,878.0,71.0,3.8,9.0,448.0,657.08,547.56
2016,11,26,10,15,892.0,72.5,3.75,9.0,476.5,656.54,545.31
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,648.86,537.47
2016,11,26,10,45,918.0,74.0,3.65,9.5,527.0,638.93,526.7
2016,11,26,11,0,930.0,74.0,3.6,10.0,549.0,625.57,513.07
2016,11,26,11,15,936.0,75.0,3.55,10.5,563.0,606.44,494.71
2016,11,26,11,30,942.0,76.0,3.5,11.0,577.0,584.06,473.56
2016,11,26,11,45,947.5,75.0,3.45,11.5,583.5,556.23,447.85
2016,11,26,12,0,953.0,74.0,3.4,12.0,590.0,525.37,419.31
2016,11,26,12,15,952.5,74.0,3.4,12.0,588.0,489.93,387.44
2016,11,26,12,30,952.0,74.0,3.4,12.0,586.0,452.04,352.86
2016,11,26,12,45,949.5,73.0,3.4,12.0,576.0,410.22,314.38
2016,11,26,13,0,947.0,72.0,3.4,12.0,566.0,366.46,273.57
2016,11,26,13,15,940.5,71.0,3.4,12.0,548.5,319.87,230.06
2016,11,26,13,30,934.0,70.0,3.4,12.0,531.0,272.07,185.66
2016,11,26,13,45,924.0,68.5,3.4,12.5,505.5,222.23,140.72
2016,11,26,14,0,914.0,67.0,3.4,13.0,480.0,171.94,98.97
2016,11,26,14,15,898.0,65.0,3.35,12.5,448.0,120.57,64.08
2016,11,26,14,30,882.0,63.0,3.3,12.0,416.0,69.81,43.07
2016,11,26,14,45,860.5,60.5,3.3,12.0,378.5,47.51,37.2
2016,11,26,15,0,839.0,58.0,3.3,12.0,341.0,46.23,36.12
2016,11,26,15,15,804.5,54.5,3.0,11.5,298.0,44.09,34.29
2016,11,26,15,30,770.0,51.0,2.7,11.0,255.0,41.97,32.41
2016,11,26,15,45,716.5,46.5,2.45,10.5,210.0,38.91,29.59
2016,11,26,16,0,663.0,42.0,2.2,10.0,165.0,35.88,26.67
2016,11,26,16,15,572.5,35.5,2.0,9.0,120.5,30.9,21.85
2016,11,26,16,30,482.0,29.0,1.8,8.0,76.0,25.93,16.31
2016,11,26,16,45,241.0,14.5,1.6,7.0,38.0,12.55,0.0
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.0,10.5,1.05,-1.5,16.5,67.8,0.0
2016,11,27,7,30,224.0,21.0,1.2,-1.0,33.0,168.53,2.7
2016,11,27,7,45,352.0,32.0,1.35,-0.5,72.0,272.87,218.89
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,366.47,310.58
2016,11,27,8,15,553.5,50.0,1.35,0.5,154.5,426.47,364.59
2016,11,27,8,30,627.0,57.0,1.2,1.0,198.0,486.64,415.59
2016,11,27,8,45,675.5,62.0,1.1,2.0,241.5,528.11,448.3
2016,11,27,9,0,724.0,67.0,1.0,3.0,285.0,567.96,477.84
2016,11,27,9,15,755.5,70.5,0.9,4.0,324.5,589.36,491.52
2016,11,27,9,30,787.0,74.0,0.8,5.0,364.0,612.31,505.47
2016,11,27,9,45,806.5,77.5,0.7,6.0,398.5,624.46,510.39
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,633.41,512.56
2016,11,27,10,15,841.0,83.0,0.65,7.5,461.0,634.51,511.49
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,632.24,507.82
2016,11,27,10,45,865.5,86.5,0.75,8.5,510.5,622.67,498.59
2016,11,27,11,0,875.0,88.0,0.8,9.0,532.0,609.79,486.76
2016,11,27,11,15,881.0,89.0,0.85,9.0,546.0,591.13,471.22
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,569.34,452.97
2016,11,27,11,45,887.5,91.0,0.95,9.5,565.5,541.74,429.06
2016,11,27,12,0,888.0,92.0,1.0,10.0,571.0,511.48,402.62
2016,11,27,12,15,887.5,92.0,1.05,10.0,569.0,477.3,373.21
2016,11,27,12,30,887.0,92.0,1.1,10.0,567.0,440.85,341.18
2016,11,27,12,45,881.0,92.0,1.15,10.5,557.0,400.3,304.59
2016,11,27,13,0,875.0,92.0,1.2,11.0,547.0,358.25,266.11
2016,11,27,13,15,867.0,91.0,1.2,11.0,529.0,313.47,225.35
2016,11,27,13,30,859.0,90.0,1.2,11.0,511.0,267.8,183.88
2016,11,27,13,45,840.0,89.5,1.3,11.0,485.0,219.98,142.27
2016,11,27,14,0,821.0,89.0,1.4,11.0,459.0,172.8,104.11
2016,11,27,14,15,802.5,86.5,1.35,11.0,427.5,124.89,71.51
2016,11,27,14,30,784.0,84.0,1.3,11.0,396.0,78.14,51.79
2016,11,27,14,45,750.0,82.0,1.3,11.0,358.0,58.63,47.35
2016,11,27,15,0,716.0,80.0,1.3,11.0,320.0,58.38,47.22
2016,11,27,15,15,675.0,75.0,1.1,10.5,278.5,55.81,45.03
2016,11,27,15,30,634.0,70.0,0.9,10.0,237.0,53.28,42.8
2016,11,27,15,45,569.0,63.5,0.75,9.5,193.0,49.4,39.23
2016,11,27,16,0,504.0,57.0,0.6,9.0,149.0,45.56,35.52
2016,11,27,16,15,404.0,46.5,0.65,8.0,107.0,37.91,28.21
2016,11,27,16,30,304.0,36.0,0.7,7.0,65.0,30.11,19.89
2016,11,27,16,45,152.0,18.0,0.8,6.5,32.5,14.66,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,1.5,6.0,5.46,0.0
2016,11,28,7,30,0.0,12.0,1.1,2.0,12.0,10.56,0.0
2016,11,28,7,45,0.0,27.0,1.3,2.5,27.0,25.51,15.1
2016,11,28,8,0,0.0,42.0,1.5,3.0,42.0,41.02,29.95
2016,11,28,8,15,0.0,59.0,1.45,3.0,59.0,58.32,45.74
2016,11,28,8,30,0.0,76.0,1.4,3.0,76.0,74.99,60.83
2016,11,28,8,45,2.5,91.0,1.4,3.5,92.0,90.42,74.54
2016,11,28,9,0,5.0,106.0,1.4,4.0,108.0,105.79,87.94
2016,11,28,9,15,9.0,120.0,1.4,4.5,123.5,120.91,100.92
2016,11,28,9,30,13.0,134.0,1.4,5.0,139.0,135.99,113.65
2016,11,28,9,45,28.0,152.5,1.4,5.5,164.0,172.05,144.3
2016,11,28,10,0,43.0,171.0,1.4,6.0,189.0,198.67,166.36
2016,11,28,10,15,34.0,176.0,1.55,6.5,191.0,194.61,162.11
2016,11,28,10,30,25.0,181.0,1.7,7.0,193.0,182.93,151.63
2016,11,28,10,45,121.0,203.0,1.9,7.5,263.5,276.15,230.01
2016,11,28,11,0,217.0,225.0,2.1,8.0,334.0,347.57,287.94
2016,11,28,11,15,165.5,232.0,2.1,8.0,317.0,316.81,261.36
2016,11,28,11,30,114.0,239.0,2.1,8.0,300.0,282.0,232.12
2016,11,28,11,45,171.0,240.5,2.1,8.5,332.5,310.13,254.26
2016,11,28,12,0,228.0,242.0,2.1,9.0,365.0,328.39,267.47
2016,11,28,12,15,328.0,222.5,2.15,9.0,398.5,345.42,279.37
2016,11,28,12,30,428.0,203.0,2.2,9.0,432.0,353.44,282.81
2016,11,28,12,45,246.0,213.5,2.25,9.5,345.0,273.86,218.94
2016,11,28,13,0,64.0,224.0,2.3,10.0,258.0,210.48,170.0
2016,11,28,13,15,68.0,218.0,2.35,10.0,253.0,200.77,161.77
2016,11,28,13,30,72.0,212.0,2.4,10.0,248.0,190.56,152.93
2016,11,28,13,45,181.5,198.5,2.45,10.5,281.5,190.0,147.29
2016,11,28,14,0,291.0,185.0,2.5,11.0,315.0,177.14,131.64
2016,11,28,14,15,156.5,168.0,2.35,11.0,237.0,140.32,108.33
2016,11,28,14,30,22.0,151.0,2.2,11.0,159.0,124.04,100.33
2016,11,28,14,45,18.5,137.5,2.1,11.0,144.0,112.71,95.48
2016,11,28,15,0,15.0,124.0,2.0,11.0,129.0,102.02,86.14
2016,11,28,15,15,10.5,109.0,1.85,10.5,112.5,90.14,75.76
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,78.12,65.08
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,64.9,53.12
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,51.54,40.82
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,37.67,27.88
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,23.6,14.24
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,11.89,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.18,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.14,0.0
2016,11,29,7,45,0.0,18.0,6.45,15.5,18.0,15.84,6.46
2016,11,29,8,0,0.0,29.0,6.5,16.0,29.0,25.56,15.47
2016,11,29,8,15,0.0,42.5,6.5,16.0,42.5,38.1,26.39
2016,11,29,8,30,0.0,56.0,6.5,16.0,56.0,51.24,37.8
2016,11,29,8,45,0.0,69.5,6.55,16.5,69.5,64.17,48.83
2016,11,29,9,0,0.0,83.0,6.6,17.0,83.0,76.92,59.56
2016,11,29,9,15,0.0,95.0,6.55,17.0,95.0,87.96,68.82
2016,11,29,9,30,0.0,107.0,6.5,17.0,107.0,98.92,77.93
2016,11,29,9,45,0.0,70.5,6.45,17.5,70.5,62.33,46.98
2016,11,29,10,0,0.0,34.0,6.4,18.0,34.0,29.97,19.63
2016,11,29,10,15,0.0,51.0,6.3,18.0,51.0,45.03,32.24
2016,11,29,10,30,0.0,68.0,6.2,18.0,68.0,60.12,44.8
2016,11,29,10,45,0.0,74.0,6.1,18.5,74.0,65.46,49.07
2016,11,29,11,0,0.0,80.0,6.0,19.0,80.0,70.81,53.33
2016,11,29,11,15,0.0,44.5,5.85,19.0,44.5,39.3,27.14
2016,11,29,11,30,0.0,9.0,5.7,19.0,9.0,7.93,0.97
2016,11,29,11,45,0.0,9.0,5.6,19.0,9.0,7.93,0.97
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,7.93,0.97
2016,11,29,12,15,0.0,10.5,5.4,19.0,10.5,9.25,2.07
2016,11,29,12,30,0.0,12.0,5.3,19.0,12.0,10.58,3.18
2016,11,29,12,45,0.0,53.0,5.25,19.0,53.0,46.83,33.39
2016,11,29,13,0,0.0,94.0,5.2,19.0,94.0,83.1,63.43
2016,11,29,13,15,0.0,91.0,5.15,19.0,91.0,80.44,61.28
2016,11,29,13,30,0.0,88.0,5.1,19.0,88.0,77.79,59.16
2016,11,29,13,45,251.5,116.5,5.1,19.5,228.5,137.84,97.71
2016,11,29,14,0,503.0,145.0,5.1,20.0,369.0,171.06,113.72
2016,11,29,14,15,251.5,124.5,4.9,19.5,236.5,112.68,79.13
2016,11,29,14,30,0.0,104.0,4.7,19.0,104.0,89.3,69.1
2016,11,29,14,45,0.0,94.0,4.55,19.0,94.0,80.94,65.27
2016,11,29,15,0,0.0,84.0,4.4,19.0,84.0,72.63,58.12
2016,11,29,15,15,316.5,70.5,4.1,18.5,153.0,50.83,39.18
2016,11,29,15,30,633.0,57.0,3.8,18.0,222.0,42.7,32.08
2016,11,29,15,45,558.0,54.0,3.5,18.0,180.0,41.33,30.74
2016,11,29,16,0,483.0,51.0,3.2,18.0,138.0,40.19,29.45
2016,11,29,16,15,391.0,41.5,3.05,17.5,99.5,33.33,23.05
2016,11,29,16,30,299.0,32.0,2.9,17.0,61.0,26.33,15.74
2016,11,29,16,45,149.5,16.0,2.75,17.0,30.5,12.86,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
