Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,6.82,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,13.69,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,69.19,47.02
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,108.43,84.71
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,141.5,114.29
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,174.15,142.94
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,201.67,166.34
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,228.65,188.69
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,250.48,206.69
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,271.64,223.82
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,264.97,216.94
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,247.8,201.66
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,286.35,232.42
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,313.44,253.46
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,377.5,304.55
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,427.67,343.37
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,435.85,348.4
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,433.3,345.06
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,326.15,259.27
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,228.01,180.56
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,237.47,187.92
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,244.9,193.24
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,239.21,187.66
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,232.44,181.11
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,213.41,165.62
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,195.43,151.17
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,183.9,140.96
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,167.01,126.72
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,149.43,111.02
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,119.64,90.58
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,105.71,86.36
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,97.14,79.09
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,86.69,70.22
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,75.92,60.93
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,64.77,51.01
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,53.31,40.65
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,40.44,28.99
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,27.22,16.32
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,13.98,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,78.77,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,163.91,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,288.27,212.49
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,384.9,315.1
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,443.73,369.37
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,502.27,420.27
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,541.79,453.83
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,579.44,484.4
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,602.47,501.9
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,622.71,516.51
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,629.87,520.58
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,638.74,525.55
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,638.66,524.06
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,635.2,519.81
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,625.04,509.26
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,611.51,495.94
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,591.86,478.56
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,569.04,458.35
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,541.62,433.41
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,511.34,405.72
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,476.03,374.13
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,438.35,339.9
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,397.5,301.83
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,354.88,261.78
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,309.72,219.83
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,263.36,177.09
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,214.51,133.79
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,165.3,93.61
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,115.62,60.24
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,66.45,40.53
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,50.59,39.49
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,43.07,32.86
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,41.25,31.39
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,39.46,29.89
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,36.33,27.01
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,33.21,24.02
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,28.12,19.16
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,23.02,13.48
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,11.17,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,6.82,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,152.29,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,272.89,200.44
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,367.61,305.4
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,427.16,360.99
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,486.7,413.22
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,525.92,445.93
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,563.34,475.55
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,587.53,494.24
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,609.0,510.07
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,620.24,516.42
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,623.96,516.72
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,624.72,516.01
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,622.18,512.54
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,612.98,502.79
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,600.47,490.31
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,581.92,473.98
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,560.24,454.8
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,533.48,430.37
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,503.92,403.22
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,470.33,372.87
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,434.31,339.82
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,394.71,302.58
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,352.94,262.9
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,307.75,220.64
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,261.41,177.59
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,213.11,134.38
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,164.41,94.23
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,115.15,60.8
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,66.4,41.01
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,50.92,40.27
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,43.87,33.99
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,41.66,32.09
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,39.46,30.14
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,36.76,27.64
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,34.12,25.06
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,28.6,19.75
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,23.02,13.6
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,11.17,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,20.92,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,202.47,144.63
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,359.11,297.35
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,418.49,352.91
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,473.13,402.0
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,471.07,401.59
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,459.95,392.63
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,485.8,413.17
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,509.48,430.88
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,568.37,476.74
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,622.02,516.86
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,622.85,514.95
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,620.34,510.7
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,549.77,452.21
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,473.24,389.42
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,453.0,371.78
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,432.0,353.1
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,475.38,384.77
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,499.95,398.98
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,386.16,308.51
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,288.15,232.28
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,277.16,222.42
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,264.41,210.31
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,229.4,182.27
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,199.46,159.16
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,180.6,143.24
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,165.67,131.01
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,139.26,103.54
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,96.49,72.27
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,83.29,70.19
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,78.74,66.2
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,70.85,59.2
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,62.73,51.88
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,54.67,44.36
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,46.38,36.48
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,35.86,26.48
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,25.02,15.41
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,12.59,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,7.28,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,20.14,8.85
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,34.86,24.34
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,53.22,41.19
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,70.7,57.11
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,87.65,72.32
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,104.52,87.2
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,120.19,100.96
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,135.83,114.51
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,146.98,123.71
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,158.07,132.74
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,190.89,160.58
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,214.28,180.0
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,193.79,161.76
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,168.54,139.79
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,198.61,165.05
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,221.06,183.41
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,239.19,197.64
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,255.21,209.78
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,226.65,185.93
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,200.52,164.47
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,153.52,125.61
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,109.67,89.16
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,93.65,75.85
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,77.76,62.42
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,87.27,70.78
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,96.26,78.65
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,107.53,88.29
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,116.58,96.28
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,106.49,91.98
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,96.85,83.39
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,84.96,72.76
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,72.93,61.81
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,60.04,49.78
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,46.99,37.46
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,33.79,24.87
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,20.28,11.52
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,10.12,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,16.37,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,174.43,113.94
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,309.63,252.01
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,370.95,307.92
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,433.27,361.18
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,476.33,396.52
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,518.2,429.31
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,541.44,448.85
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,566.27,468.83
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,581.99,480.24
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,594.65,488.77
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,596.6,489.15
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,595.34,486.82
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,587.02,478.78
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,575.51,467.99
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,558.05,452.11
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,537.6,433.63
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,511.47,409.81
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,482.71,383.53
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,450.15,354.31
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,415.4,322.7
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,377.01,287.71
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,337.1,250.85
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,287.84,209.21
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,240.45,170.07
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,200.58,139.83
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,171.1,120.82
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,126.94,81.07
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,67.85,43.01
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,53.88,43.12
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,53.24,42.61
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,46.5,36.63
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,44.44,34.8
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,41.09,31.69
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,37.76,28.46
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,31.23,22.15
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,24.57,14.87
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,12.01,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.31,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.63,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,4.38,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,6.14,0.0
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,7.9,1.36
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,9.66,2.94
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,10.99,4.12
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,12.31,5.29
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,37.48,27.58
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,62.78,49.77
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,48.57,37.21
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,34.4,24.7
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,30.43,21.13
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,26.46,17.57
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,22.04,13.68
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,17.63,9.81
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,61.47,48.02
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,105.48,85.96
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,114.52,93.66
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,123.34,101.22
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,130.17,106.9
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,136.7,112.32
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,77.4,61.6
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,15.86,8.24
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,16.3,8.63
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,16.73,9.01
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,36.6,26.49
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,56.55,44.03
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,51.22,41.42
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,45.9,36.61
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,45.01,35.82
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,55.81,45.61
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,52.05,41.97
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,48.36,38.24
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,37.17,27.6
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,28.21,18.04
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,14.19,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,94.63,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,225.22,133.48
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,335.3,273.32
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,397.13,332.29
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,454.22,382.89
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,499.46,421.67
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,542.93,457.31
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,569.03,477.76
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,592.49,495.36
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,606.3,503.96
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,616.97,509.72
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,613.85,504.45
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,611.79,499.75
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,603.44,490.31
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,591.81,478.21
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,573.9,461.16
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,552.88,441.44
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,526.59,416.89
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,497.55,389.89
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,464.53,359.82
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,429.14,327.34
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,389.55,290.84
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,348.17,252.54
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,304.4,213.32
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,259.57,173.23
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,212.25,132.44
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,164.74,94.32
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,111.42,57.73
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,63.92,37.82
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,47.47,37.06
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,46.17,35.96
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,44.03,34.14
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,41.92,32.27
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,38.87,29.45
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,35.87,26.54
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,30.43,21.26
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,22.86,13.32
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,11.15,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,8.19,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,78.26,39.9
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,137.58,110.87
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,175.63,147.41
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,213.27,181.73
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,242.91,208.2
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,271.97,233.4
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,296.09,254.1
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,319.34,273.6
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,314.95,268.37
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,299.08,253.63
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,195.0,164.3
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,85.68,68.93
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,138.58,114.37
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,197.73,164.02
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,303.97,253.82
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,399.53,331.39
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,354.14,291.93
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,308.2,253.01
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,324.72,265.09
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,330.76,267.38
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,306.24,245.36
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,281.86,223.44
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,253.49,198.58
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,226.58,175.31
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,202.97,152.1
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,171.35,123.14
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,142.59,106.51
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,125.69,100.82
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,111.19,95.39
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,101.13,86.45
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,89.85,76.44
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,78.26,65.97
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,66.0,54.7
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,51.82,41.49
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,38.98,29.31
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,25.75,16.04
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,13.21,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,118.65,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,244.03,126.09
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,358.77,297.57
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,423.75,363.27
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,488.96,423.03
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,531.3,461.28
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,571.77,496.21
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,597.63,517.82
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,620.69,536.25
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,633.56,544.78
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,638.87,546.93
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,640.7,546.62
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,639.12,543.32
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,630.25,533.06
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,617.94,519.87
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,599.17,502.21
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,577.16,481.61
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,550.45,456.01
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,520.77,427.55
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,485.74,394.98
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,448.23,359.64
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,407.39,320.33
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,364.51,278.69
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,318.86,234.9
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,271.94,190.18
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,222.26,144.54
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,172.03,101.8
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,121.25,66.07
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,71.05,43.91
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,51.49,42.29
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,44.14,35.54
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,42.31,33.93
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,40.52,32.28
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,37.37,29.28
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,34.26,26.17
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,29.17,21.05
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,24.08,15.06
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,11.66,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,175.76,80.19
2016,12,10,8,0,492.0,31.0,1.4,-3.0,83.0,337.98,279.4
2016,12,10,8,15,574.0,38.0,1.45,-2.5,126.5,402.68,344.08
2016,12,10,8,30,656.0,45.0,1.5,-2.0,170.0,467.65,402.65
2016,12,10,8,45,705.0,50.0,1.55,-1.5,213.0,510.18,440.05
2016,12,10,9,0,754.0,55.0,1.6,-1.0,256.0,550.96,474.21
2016,12,10,9,15,786.5,58.5,1.6,-0.5,296.0,577.62,495.15
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,601.58,513.0
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,616.19,524.01
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,627.58,532.11
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,625.43,528.69
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,624.21,525.71
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,616.12,517.07
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,604.63,505.52
2016,12,10,11,15,932.5,69.5,2.15,2.0,525.5,586.18,488.77
2016,12,10,11,30,938.0,70.0,2.2,2.0,540.0,564.56,469.13
2016,12,10,11,45,943.0,69.5,2.25,2.5,547.5,538.56,444.72
2016,12,10,12,0,948.0,69.0,2.3,3.0,555.0,509.56,417.38
2016,12,10,12,15,948.0,68.5,2.25,3.0,554.5,475.51,385.77
2016,12,10,12,30,948.0,68.0,2.2,3.0,554.0,438.99,351.44
2016,12,10,12,45,945.0,67.5,2.2,3.5,545.0,399.08,313.15
2016,12,10,13,0,942.0,67.0,2.2,4.0,536.0,357.23,272.64
2016,12,10,13,15,935.0,66.5,2.15,4.0,520.0,312.53,229.88
2016,12,10,13,30,928.0,66.0,2.1,4.0,504.0,266.59,186.19
2016,12,10,13,45,919.0,64.0,2.05,4.0,480.5,218.01,141.58
2016,12,10,14,0,910.0,62.0,2.0,4.0,457.0,168.85,99.72
2016,12,10,14,15,773.0,76.5,1.85,4.0,396.0,117.38,67.61
2016,12,10,14,30,636.0,91.0,1.7,4.0,335.0,77.84,53.17
